Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,194.5,19.0,1.45,12.0,41.5,97.54,46.02
2016,2,1,8,0,389.0,38.0,1.6,13.0,83.0,208.15,157.85
2016,2,1,8,15,485.0,47.0,1.75,13.5,132.5,283.87,225.91
2016,2,1,8,30,581.0,56.0,1.9,14.0,182.0,369.77,300.2
2016,2,1,8,45,643.5,61.5,2.1,14.5,234.0,443.09,362.66
2016,2,1,9,0,706.0,67.0,2.3,15.0,286.0,521.7,427.12
2016,2,1,9,15,353.0,85.0,2.6,15.5,194.5,342.3,283.64
2016,2,1,9,30,0.0,103.0,2.9,16.0,103.0,88.48,68.99
2016,2,1,9,45,0.0,115.5,3.25,17.0,115.5,99.6,78.06
2016,2,1,10,0,0.0,128.0,3.6,18.0,128.0,110.8,86.79
2016,2,1,10,15,26.5,180.0,3.9,18.5,194.0,196.63,157.3
2016,2,1,10,30,53.0,232.0,4.2,19.0,260.0,277.87,222.34
2016,2,1,10,45,54.0,245.0,4.5,19.5,275.5,293.63,233.97
2016,2,1,11,0,55.0,258.0,4.8,20.0,291.0,309.53,245.8
2016,2,1,11,15,171.5,275.0,5.05,20.0,383.0,459.39,366.03
2016,2,1,11,30,288.0,292.0,5.3,20.0,475.0,616.04,487.56
2016,2,1,11,45,601.5,195.5,5.55,20.5,589.5,850.4,667.95
2016,2,1,12,0,915.0,99.0,5.8,21.0,704.0,1045.19,805.13
2016,2,1,12,15,917.0,99.5,5.95,21.0,712.5,1056.99,812.81
2016,2,1,12,30,919.0,100.0,6.1,21.0,721.0,1065.15,819.21
2016,2,1,12,45,917.0,100.5,6.35,21.5,720.5,1065.55,819.43
2016,2,1,13,0,915.0,101.0,6.6,22.0,720.0,1062.25,817.2
2016,2,1,13,15,911.5,101.0,6.75,22.0,710.5,1053.18,812.04
2016,2,1,13,30,908.0,101.0,6.9,22.0,701.0,1040.52,804.49
2016,2,1,13,45,899.5,100.5,7.05,22.0,683.0,1018.83,790.61
2016,2,1,14,0,891.0,100.0,7.2,22.0,665.0,1005.13,782.53
2016,2,1,14,15,881.5,98.5,7.2,22.0,639.5,974.51,761.57
2016,2,1,14,30,872.0,97.0,7.2,22.0,614.0,940.98,738.57
2016,2,1,14,45,854.5,96.0,7.2,22.0,580.0,898.17,708.72
2016,2,1,15,0,837.0,95.0,7.2,22.0,546.0,853.35,677.22
2016,2,1,15,15,817.5,92.5,6.9,22.0,506.5,803.41,640.61
2016,2,1,15,30,798.0,90.0,6.6,22.0,467.0,752.19,602.83
2016,2,1,15,45,765.5,87.5,6.3,22.0,421.0,690.34,556.61
2016,2,1,16,0,733.0,85.0,6.0,22.0,375.0,632.92,512.44
2016,2,1,16,15,693.0,79.5,5.45,21.5,326.0,564.33,458.08
2016,2,1,16,30,653.0,74.0,4.9,21.0,277.0,497.93,404.11
2016,2,1,16,45,586.5,68.0,4.4,20.5,226.0,419.06,338.86
2016,2,1,17,0,520.0,62.0,3.9,20.0,175.0,345.87,276.67
2016,2,1,17,15,425.0,51.0,3.75,19.5,127.0,261.52,204.61
2016,2,1,17,30,330.0,40.0,3.6,19.0,79.0,187.39,139.32
2016,2,1,17,45,165.0,20.0,3.45,18.5,39.5,89.34,42.09
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,9.0,46.0,109.92,56.83
2016,2,2,8,0,483.0,34.0,3.5,10.0,92.0,238.97,184.14
2016,2,2,8,15,577.5,41.5,3.75,10.5,144.5,313.86,253.87
2016,2,2,8,30,672.0,49.0,4.0,11.0,197.0,402.61,332.84
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.5,476.58,397.28
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,554.84,462.77
2016,2,2,9,15,818.0,63.0,4.95,13.5,355.5,622.53,518.68
2016,2,2,9,30,853.0,67.0,5.3,14.0,407.0,691.57,573.55
2016,2,2,9,45,876.5,70.0,5.7,15.0,454.0,751.82,617.79
2016,2,2,10,0,900.0,73.0,6.1,16.0,501.0,804.31,655.27
2016,2,2,10,15,917.0,75.0,6.05,16.0,542.0,855.99,692.25
2016,2,2,10,30,934.0,77.0,6.0,16.0,583.0,906.01,727.49
2016,2,2,10,45,945.0,79.0,5.95,16.5,617.0,948.72,755.46
2016,2,2,11,0,956.0,81.0,5.9,17.0,651.0,988.79,781.19
2016,2,2,11,15,964.5,82.5,5.85,17.0,677.0,1023.03,804.02
2016,2,2,11,30,973.0,84.0,5.8,17.0,703.0,1054.07,824.52
2016,2,2,11,45,975.5,86.0,5.8,17.5,720.5,1076.42,837.62
2016,2,2,12,0,978.0,88.0,5.8,18.0,738.0,1095.03,848.21
2016,2,2,12,15,980.5,88.5,5.7,18.0,747.0,1108.01,855.84
2016,2,2,12,30,983.0,89.0,5.6,18.0,756.0,1117.12,860.93
2016,2,2,12,45,982.5,89.0,5.55,18.5,756.0,1118.62,859.68
2016,2,2,13,0,982.0,89.0,5.5,19.0,756.0,1116.16,855.94
2016,2,2,13,15,979.0,88.5,5.4,19.0,746.5,1106.62,848.78
2016,2,2,13,30,976.0,88.0,5.3,19.0,737.0,1093.21,839.19
2016,2,2,13,45,970.5,87.0,5.25,19.0,719.5,1072.93,825.5
2016,2,2,14,0,965.0,86.0,5.2,19.0,702.0,1049.04,809.47
2016,2,2,14,15,956.5,85.0,5.05,19.0,675.5,1018.83,788.32
2016,2,2,14,30,948.0,84.0,4.9,19.0,649.0,985.45,765.07
2016,2,2,14,45,935.5,82.0,4.8,19.0,615.0,944.31,736.77
2016,2,2,15,0,923.0,80.0,4.7,19.0,581.0,900.67,706.62
2016,2,2,15,15,906.0,78.0,4.35,18.5,540.0,851.06,671.56
2016,2,2,15,30,889.0,76.0,4.0,18.0,499.0,807.13,641.19
2016,2,2,15,45,864.0,73.0,3.7,18.0,452.0,746.69,597.27
2016,2,2,16,0,839.0,70.0,3.4,18.0,405.0,685.9,552.53
2016,2,2,16,15,803.0,66.0,2.95,16.5,354.0,616.81,501.05
2016,2,2,16,30,767.0,62.0,2.5,15.0,303.0,549.16,448.3
2016,2,2,16,45,711.0,56.5,2.1,14.0,249.5,470.77,384.27
2016,2,2,17,0,655.0,51.0,1.7,13.0,196.0,396.73,321.3
2016,2,2,17,15,559.5,43.5,1.7,12.5,144.0,311.92,248.04
2016,2,2,17,30,464.0,36.0,1.7,12.0,92.0,234.09,178.02
2016,2,2,17,45,232.0,18.0,1.75,11.5,46.0,108.65,58.21
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.5,4.85,3.5,47.0,110.67,62.17
2016,2,3,8,0,484.0,35.0,5.2,4.0,94.0,239.57,189.66
2016,2,3,8,15,575.0,43.0,5.35,4.5,146.5,316.91,263.33
2016,2,3,8,30,666.0,51.0,5.5,5.0,199.0,400.9,340.8
2016,2,3,8,45,727.5,55.0,5.65,5.5,253.5,476.85,409.56
2016,2,3,9,0,789.0,59.0,5.8,6.0,308.0,557.59,480.0
2016,2,3,9,15,823.5,63.0,5.7,6.5,359.5,625.3,536.72
2016,2,3,9,30,858.0,67.0,5.6,7.0,411.0,694.3,591.86
2016,2,3,9,45,606.0,128.5,5.55,7.5,385.5,620.17,527.2
2016,2,3,10,0,354.0,190.0,5.5,8.0,360.0,495.47,420.06
2016,2,3,10,15,650.0,132.0,5.45,8.5,474.5,714.24,599.93
2016,2,3,10,30,946.0,74.0,5.4,9.0,589.0,912.19,748.89
2016,2,3,10,45,959.5,75.0,5.4,9.5,623.5,956.36,777.84
2016,2,3,11,0,973.0,76.0,5.4,10.0,658.0,998.02,805.46
2016,2,3,11,15,980.5,77.0,5.35,10.0,684.0,1031.21,827.82
2016,2,3,11,30,988.0,78.0,5.3,10.0,710.0,1061.09,847.76
2016,2,3,11,45,990.5,79.5,5.3,10.5,727.5,1083.17,860.9
2016,2,3,12,0,993.0,81.0,5.3,11.0,745.0,1101.45,871.45
2016,2,3,12,15,994.5,81.5,5.2,11.0,753.5,1113.63,878.5
2016,2,3,12,30,996.0,82.0,5.1,11.0,762.0,1121.85,882.92
2016,2,3,12,45,994.0,83.0,5.1,11.5,761.5,1123.1,881.95
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,1120.34,878.41
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.0,1111.26,871.85
2016,2,3,13,30,987.0,83.0,5.0,12.0,743.0,1098.25,862.76
2016,2,3,13,45,980.0,83.0,4.95,12.5,725.0,1077.56,846.82
2016,2,3,14,0,973.0,83.0,4.9,13.0,707.0,1053.25,828.59
2016,2,3,14,15,965.0,81.5,4.85,13.0,681.0,1022.73,807.66
2016,2,3,14,30,957.0,80.0,4.8,13.0,655.0,988.97,784.5
2016,2,3,14,45,943.5,79.0,4.8,13.0,620.5,947.86,756.4
2016,2,3,15,0,930.0,78.0,4.8,13.0,586.0,904.28,726.33
2016,2,3,15,15,913.5,76.0,4.7,12.5,545.5,854.8,692.24
2016,2,3,15,30,897.0,74.0,4.6,12.0,505.0,803.63,656.43
2016,2,3,15,45,874.0,71.0,4.5,12.0,458.0,751.61,618.23
2016,2,3,16,0,851.0,68.0,4.4,12.0,411.0,691.76,573.38
2016,2,3,16,15,817.0,64.0,3.95,11.0,360.0,623.39,519.77
2016,2,3,16,30,783.0,60.0,3.5,10.0,309.0,556.28,465.34
2016,2,3,16,45,731.0,55.0,3.05,9.5,255.5,479.83,400.5
2016,2,3,17,0,679.0,50.0,2.6,9.0,202.0,407.28,336.64
2016,2,3,17,15,591.5,42.0,2.45,8.0,149.5,320.6,260.31
2016,2,3,17,30,504.0,34.0,2.3,7.0,97.0,242.84,188.83
2016,2,3,17,45,332.0,22.5,2.2,6.5,55.5,146.1,86.5
2016,2,3,18,0,160.0,11.0,2.1,6.0,14.0,50.7,0.0
2016,2,3,18,15,80.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,204.0,11.0,1.1,1.0,14.0,61.52,0.0
2016,2,4,7,45,374.0,22.0,1.2,2.0,57.0,154.45,92.35
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,255.45,200.8
2016,2,4,8,15,629.5,40.0,1.3,4.0,154.0,333.33,272.87
2016,2,4,8,30,715.0,47.0,1.3,5.0,208.0,419.83,348.91
2016,2,4,8,45,765.0,52.0,1.35,6.0,262.0,493.01,411.32
2016,2,4,9,0,815.0,57.0,1.4,7.0,316.0,569.92,473.67
2016,2,4,9,15,847.5,60.5,1.45,7.5,368.0,637.03,526.51
2016,2,4,9,30,880.0,64.0,1.5,8.0,420.0,699.35,573.01
2016,2,4,9,45,902.0,67.0,1.6,8.5,467.5,759.1,615.14
2016,2,4,10,0,924.0,70.0,1.7,9.0,515.0,818.22,655.86
2016,2,4,10,15,940.0,72.0,1.8,9.5,556.0,870.17,690.66
2016,2,4,10,30,956.0,74.0,1.9,10.0,597.0,920.32,723.73
2016,2,4,10,45,967.0,75.5,2.0,10.5,631.5,963.28,751.4
2016,2,4,11,0,978.0,77.0,2.1,11.0,666.0,1003.53,777.04
2016,2,4,11,15,985.5,78.0,2.1,11.0,692.5,1036.91,798.03
2016,2,4,11,30,993.0,79.0,2.1,11.0,719.0,1066.96,816.79
2016,2,4,11,45,988.0,84.5,2.15,11.5,735.0,1086.63,827.88
2016,2,4,12,0,983.0,90.0,2.2,12.0,751.0,1102.21,836.46
2016,2,4,12,15,985.5,90.5,2.15,12.0,760.0,1115.34,843.72
2016,2,4,12,30,988.0,91.0,2.1,12.0,769.0,1124.54,848.55
2016,2,4,12,45,990.0,90.0,2.1,12.5,769.5,1127.48,848.68
2016,2,4,13,0,992.0,89.0,2.1,13.0,770.0,1126.4,846.47
2016,2,4,13,15,989.5,88.5,2.0,13.0,761.0,1117.34,839.31
2016,2,4,13,30,987.0,88.0,1.9,13.0,752.0,1104.35,829.84
2016,2,4,13,45,984.0,86.0,1.85,13.0,734.5,1085.19,817.35
2016,2,4,14,0,981.0,84.0,1.8,13.0,717.0,1062.27,802.59
2016,2,4,14,15,972.5,83.0,1.75,13.0,690.5,1031.7,782.9
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,997.88,761.15
2016,2,4,14,45,945.0,83.0,1.65,13.0,628.5,954.04,732.61
2016,2,4,15,0,926.0,84.0,1.6,13.0,593.0,908.04,702.48
2016,2,4,15,15,908.5,81.5,1.45,12.5,551.5,857.26,668.67
2016,2,4,15,30,891.0,79.0,1.3,12.0,510.0,812.16,638.48
2016,2,4,15,45,867.0,76.0,1.2,12.0,463.0,752.26,596.67
2016,2,4,16,0,843.0,73.0,1.1,12.0,416.0,691.89,553.92
2016,2,4,16,15,808.0,69.0,1.0,11.0,364.5,623.11,503.78
2016,2,4,16,30,773.0,65.0,0.9,10.0,313.0,555.64,452.34
2016,2,4,16,45,719.5,59.0,0.85,9.5,259.0,477.6,389.98
2016,2,4,17,0,666.0,53.0,0.8,9.0,205.0,403.67,328.13
2016,2,4,17,15,577.5,45.0,0.9,8.0,152.0,320.61,257.5
2016,2,4,17,30,489.0,37.0,1.0,7.0,99.0,243.78,188.82
2016,2,4,17,45,320.5,24.5,1.15,6.5,57.0,144.94,89.82
2016,2,4,18,0,152.0,12.0,1.3,6.0,15.0,49.37,0.0
2016,2,4,18,15,76.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,46.21,0.0
2016,2,5,7,45,311.5,24.0,2.25,3.0,56.0,140.04,87.08
2016,2,5,8,0,478.0,37.0,2.6,4.0,98.0,237.77,187.88
2016,2,5,8,15,565.5,45.5,2.6,4.5,150.0,313.85,258.91
2016,2,5,8,30,653.0,54.0,2.6,5.0,202.0,399.27,335.57
2016,2,5,8,45,702.0,60.0,2.65,6.0,255.0,466.75,394.56
2016,2,5,9,0,751.0,66.0,2.7,7.0,308.0,541.17,456.46
2016,2,5,9,15,785.5,70.5,3.15,8.0,358.5,607.83,510.98
2016,2,5,9,30,820.0,75.0,3.6,9.0,409.0,675.84,564.76
2016,2,5,9,45,840.0,79.5,4.05,10.0,455.0,734.09,607.51
2016,2,5,10,0,860.0,84.0,4.5,11.0,501.0,791.64,649.73
2016,2,5,10,15,877.0,86.5,4.45,11.5,541.5,843.33,685.07
2016,2,5,10,30,894.0,89.0,4.4,12.0,582.0,893.41,718.52
2016,2,5,10,45,904.0,92.0,4.4,12.5,615.0,935.96,746.29
2016,2,5,11,0,914.0,95.0,4.4,13.0,648.0,965.81,764.66
2016,2,5,11,15,922.0,96.5,4.35,13.0,674.0,998.66,786.17
2016,2,5,11,30,930.0,98.0,4.3,13.0,700.0,1028.42,805.38
2016,2,5,11,45,933.0,100.0,4.25,13.5,717.5,1050.57,817.78
2016,2,5,12,0,936.0,102.0,4.2,14.0,735.0,1069.16,827.94
2016,2,5,12,15,938.5,102.5,4.15,14.0,743.5,1081.84,835.69
2016,2,5,12,30,941.0,103.0,4.1,14.0,752.0,1090.77,841.06
2016,2,5,12,45,940.0,103.5,4.05,14.0,752.0,1092.35,841.58
2016,2,5,13,0,939.0,104.0,4.0,14.0,752.0,1090.11,839.74
2016,2,5,13,15,936.0,103.5,3.95,14.0,743.0,1080.89,833.33
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,1067.95,824.6
2016,2,5,13,45,817.0,135.0,3.9,14.0,678.0,988.61,770.17
2016,2,5,14,0,701.0,167.0,3.9,14.0,622.0,904.46,711.89
2016,2,5,14,15,801.5,133.0,3.85,14.0,634.5,944.82,742.04
2016,2,5,14,30,902.0,99.0,3.8,14.0,647.0,971.02,761.17
2016,2,5,14,45,879.0,100.5,3.75,14.0,611.5,925.25,729.45
2016,2,5,15,0,856.0,102.0,3.7,14.0,576.0,877.58,696.69
2016,2,5,15,15,837.5,99.0,3.55,13.5,535.5,827.02,662.19
2016,2,5,15,30,819.0,96.0,3.4,13.0,495.0,775.03,626.15
2016,2,5,15,45,789.5,92.5,3.3,13.0,448.5,713.19,581.19
2016,2,5,16,0,760.0,89.0,3.2,13.0,402.0,655.5,537.83
2016,2,5,16,15,721.5,84.0,2.75,12.0,351.5,586.97,484.42
2016,2,5,16,30,683.0,79.0,2.3,11.0,301.0,520.34,430.85
2016,2,5,16,45,621.0,72.5,1.9,10.5,248.0,441.56,365.15
2016,2,5,17,0,559.0,66.0,1.5,10.0,195.0,367.96,301.73
2016,2,5,17,15,469.0,55.0,1.5,9.0,144.5,283.46,229.19
2016,2,5,17,30,379.0,44.0,1.5,8.0,94.0,208.53,162.45
2016,2,5,17,45,189.5,29.0,1.5,7.5,54.0,107.48,68.79
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,11.95,0.0
2016,2,5,18,15,0.0,7.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,82.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,164.0,12.0,5.5,4.0,16.0,51.64,0.0
2016,2,6,7,45,327.5,24.5,5.65,4.5,58.0,145.6,93.38
2016,2,6,8,0,491.0,37.0,5.8,5.0,100.0,241.82,191.83
2016,2,6,8,15,578.5,44.5,6.2,6.0,153.0,317.46,263.17
2016,2,6,8,30,666.0,52.0,6.6,7.0,206.0,399.57,338.35
2016,2,6,8,45,716.5,58.0,7.0,8.0,259.5,471.72,403.17
2016,2,6,9,0,767.0,64.0,7.4,9.0,313.0,547.73,468.93
2016,2,6,9,15,802.0,68.5,7.5,9.5,365.0,615.49,526.18
2016,2,6,9,30,837.0,73.0,7.6,10.0,417.0,684.64,582.72
2016,2,6,9,45,863.0,75.5,7.75,10.5,464.5,745.76,629.46
2016,2,6,10,0,889.0,78.0,7.9,11.0,512.0,806.61,675.16
2016,2,6,10,15,906.0,80.0,7.85,11.0,553.0,850.89,707.86
2016,2,6,10,30,923.0,82.0,7.8,11.0,594.0,900.78,744.65
2016,2,6,10,45,935.5,83.5,7.75,11.5,628.5,944.11,774.57
2016,2,6,11,0,948.0,85.0,7.7,12.0,663.0,984.92,802.27
2016,2,6,11,15,956.5,86.5,7.6,12.0,689.5,1019.18,826.13
2016,2,6,11,30,965.0,88.0,7.5,12.0,716.0,1050.26,847.55
2016,2,6,11,45,972.5,87.5,7.45,12.5,734.5,1074.58,862.6
2016,2,6,12,0,980.0,87.0,7.4,13.0,753.0,1095.33,875.07
2016,2,6,12,15,982.5,87.5,7.25,13.0,762.0,1108.49,883.18
2016,2,6,12,30,985.0,88.0,7.1,13.0,771.0,1117.75,888.58
2016,2,6,12,45,985.5,87.5,7.0,13.0,771.5,1119.79,889.26
2016,2,6,13,0,986.0,87.0,6.9,13.0,772.0,1117.83,887.27
2016,2,6,13,15,983.5,86.5,6.75,13.0,763.0,1108.83,880.07
2016,2,6,13,30,981.0,86.0,6.6,13.0,754.0,1095.91,870.26
2016,2,6,13,45,976.5,85.5,6.45,13.5,736.5,1077.16,854.8
2016,2,6,14,0,972.0,85.0,6.3,14.0,719.0,1054.72,836.92
2016,2,6,14,15,964.0,83.5,6.15,13.5,693.0,1024.19,816.52
2016,2,6,14,30,956.0,82.0,6.0,13.0,667.0,990.4,793.78
2016,2,6,14,45,939.0,82.5,5.85,13.0,632.0,947.93,763.11
2016,2,6,15,0,922.0,83.0,5.7,13.0,597.0,903.17,730.72
2016,2,6,15,15,905.5,81.0,5.45,12.5,556.0,853.88,695.53
2016,2,6,15,30,889.0,79.0,5.2,12.0,515.0,810.19,664.31
2016,2,6,15,45,866.0,75.5,5.0,12.0,468.5,750.45,619.42
2016,2,6,16,0,843.0,72.0,4.8,12.0,422.0,690.18,573.6
2016,2,6,16,15,809.5,68.0,4.2,11.5,370.5,622.33,518.38
2016,2,6,16,30,776.0,64.0,3.6,11.0,319.0,555.66,463.13
2016,2,6,16,45,726.5,58.5,3.05,10.5,265.5,480.19,399.31
2016,2,6,17,0,677.0,53.0,2.5,10.0,212.0,408.39,336.39
2016,2,6,17,15,593.0,45.0,2.25,9.0,159.0,323.21,261.78
2016,2,6,17,30,509.0,37.0,2.0,8.0,106.0,250.33,195.13
2016,2,6,17,45,353.0,25.0,1.8,7.0,62.5,156.57,103.78
2016,2,6,18,0,197.0,13.0,1.6,6.0,19.0,61.46,0.0
2016,2,6,18,15,98.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,41.82,0.0
2016,2,7,7,45,281.0,28.0,3.05,2.5,59.0,134.47,89.27
2016,2,7,8,0,443.0,42.0,3.1,3.0,101.0,228.11,181.85
2016,2,7,8,15,532.0,51.5,3.15,4.0,153.5,304.21,252.27
2016,2,7,8,30,621.0,61.0,3.2,5.0,206.0,389.73,328.65
2016,2,7,8,45,685.5,65.5,3.3,6.0,261.0,465.36,394.54
2016,2,7,9,0,750.0,70.0,3.4,7.0,316.0,543.37,459.87
2016,2,7,9,15,785.0,74.5,3.55,7.5,367.0,610.5,514.88
2016,2,7,9,30,820.0,79.0,3.7,8.0,418.0,679.0,569.17
2016,2,7,9,45,848.5,81.0,3.9,9.0,466.0,740.83,614.06
2016,2,7,10,0,877.0,83.0,4.1,10.0,514.0,802.58,657.54
2016,2,7,10,15,894.0,85.5,4.25,10.5,555.0,855.04,694.55
2016,2,7,10,30,911.0,88.0,4.4,11.0,596.0,897.14,723.53
2016,2,7,10,45,924.0,89.0,4.6,12.0,630.5,939.99,751.89
2016,2,7,11,0,937.0,90.0,4.8,13.0,665.0,980.39,778.18
2016,2,7,11,15,945.0,91.5,4.9,13.5,691.0,1013.94,800.06
2016,2,7,11,30,953.0,93.0,5.0,14.0,717.0,1044.31,819.67
2016,2,7,11,45,954.5,95.5,5.1,14.5,734.0,1066.08,833.26
2016,2,7,12,0,956.0,98.0,5.2,15.0,751.0,1084.14,844.38
2016,2,7,12,15,958.5,98.5,5.2,15.0,760.0,1097.09,852.81
2016,2,7,12,30,961.0,99.0,5.2,15.0,769.0,1106.2,858.78
2016,2,7,12,45,962.0,98.0,5.2,15.5,769.5,1108.16,858.3
2016,2,7,13,0,963.0,97.0,5.2,16.0,770.0,1106.19,855.34
2016,2,7,13,15,960.5,96.5,5.1,16.0,761.0,1097.34,848.55
2016,2,7,13,30,958.0,96.0,5.0,16.0,752.0,1084.66,839.33
2016,2,7,13,45,954.5,94.5,4.95,16.5,734.5,1066.04,825.06
2016,2,7,14,0,951.0,93.0,4.9,17.0,717.0,1043.77,808.47
2016,2,7,14,15,942.5,91.5,4.75,17.0,691.0,1013.22,786.93
2016,2,7,14,30,934.0,90.0,4.6,17.0,665.0,979.51,763.32
2016,2,7,14,45,922.5,88.0,4.45,17.0,631.0,939.57,735.34
2016,2,7,15,0,911.0,86.0,4.3,17.0,597.0,897.07,705.53
2016,2,7,15,15,894.0,83.5,3.95,17.0,556.0,855.16,675.52
2016,2,7,15,30,877.0,81.0,3.6,17.0,515.0,802.87,637.72
2016,2,7,15,45,853.5,77.5,3.25,17.0,468.0,743.21,594.19
2016,2,7,16,0,830.0,74.0,2.9,17.0,421.0,683.09,549.78
2016,2,7,16,15,796.0,70.0,2.65,15.5,370.0,615.46,500.08
2016,2,7,16,30,762.0,66.0,2.4,14.0,319.0,549.09,449.19
2016,2,7,16,45,710.5,60.5,2.2,13.0,265.0,473.18,387.9
2016,2,7,17,0,659.0,55.0,2.0,12.0,211.0,404.14,329.54
2016,2,7,17,15,575.0,47.0,2.0,11.0,158.5,320.2,257.37
2016,2,7,17,30,491.0,39.0,2.0,10.0,106.0,245.13,190.11
2016,2,7,17,45,335.0,26.5,2.0,9.5,63.0,152.57,102.61
2016,2,7,18,0,179.0,14.0,2.0,9.0,20.0,57.53,0.0
2016,2,7,18,15,89.5,7.0,2.0,9.0,10.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,17.07,0.0
2016,2,8,7,45,278.5,27.0,4.45,5.5,65.0,133.07,89.44
2016,2,8,8,0,557.0,34.0,4.6,6.0,110.0,258.39,204.06
2016,2,8,8,15,637.5,40.5,4.9,6.5,163.5,334.08,275.54
2016,2,8,8,30,718.0,47.0,5.2,7.0,217.0,417.91,352.21
2016,2,8,8,45,766.5,51.5,5.55,8.0,271.5,489.87,416.36
2016,2,8,9,0,815.0,56.0,5.9,9.0,326.0,565.46,481.1
2016,2,8,9,15,846.5,59.5,5.9,9.5,378.0,626.97,532.45
2016,2,8,9,30,878.0,63.0,5.9,10.0,430.0,693.9,585.43
2016,2,8,9,45,640.5,125.5,5.95,10.5,409.0,639.84,537.98
2016,2,8,10,0,403.0,188.0,6.0,11.0,388.0,544.11,455.58
2016,2,8,10,15,484.0,181.5,5.95,11.5,440.5,621.44,517.71
2016,2,8,10,30,565.0,175.0,5.9,12.0,493.0,702.83,581.08
2016,2,8,10,45,499.0,210.0,5.9,12.5,502.5,702.58,576.64
2016,2,8,11,0,433.0,245.0,5.9,13.0,512.0,695.54,567.25
2016,2,8,11,15,711.0,160.5,5.95,13.0,620.0,888.18,717.89
2016,2,8,11,30,989.0,76.0,6.0,13.0,728.0,1058.53,841.56
2016,2,8,11,45,988.0,80.0,6.1,13.5,745.0,1080.43,854.54
2016,2,8,12,0,987.0,84.0,6.2,14.0,762.0,1098.38,865.65
2016,2,8,12,15,989.5,84.5,6.2,14.0,771.5,1111.68,874.52
2016,2,8,12,30,992.0,85.0,6.2,14.0,781.0,1121.03,880.78
2016,2,8,12,45,995.0,83.5,6.25,14.5,782.0,1124.47,881.75
2016,2,8,13,0,998.0,82.0,6.3,15.0,783.0,1123.86,880.06
2016,2,8,13,15,996.0,81.5,6.25,15.0,774.0,1115.3,873.91
2016,2,8,13,30,994.0,81.0,6.2,15.0,765.0,1102.75,865.16
2016,2,8,13,45,992.0,79.0,6.2,15.0,748.0,1084.46,852.88
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,1062.31,838.0
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,1032.89,817.65
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,1000.08,794.94
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,961.36,768.2
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,919.69,739.17
2016,2,8,15,15,945.0,68.0,5.95,14.5,571.0,870.16,704.64
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,818.69,668.27
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.0,761.76,626.21
2016,2,8,16,0,893.0,60.0,5.6,14.0,436.0,703.83,582.76
2016,2,8,16,15,863.0,57.0,5.1,13.0,384.5,637.78,531.46
2016,2,8,16,30,833.0,54.0,4.6,12.0,333.0,572.58,478.05
2016,2,8,16,45,789.0,49.5,4.1,11.5,278.5,502.95,418.31
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,431.94,355.95
2016,2,8,17,15,668.5,39.0,3.3,10.0,170.0,348.7,282.45
2016,2,8,17,30,592.0,33.0,3.0,9.0,116.0,273.15,213.02
2016,2,8,17,45,441.5,23.5,2.7,8.0,70.0,179.31,123.23
2016,2,8,18,0,291.0,14.0,2.4,7.0,24.0,85.75,0.0
2016,2,8,18,15,145.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.5,6.5,3.05,3.0,11.0,0.0,0.0
2016,2,9,7,30,251.0,13.0,3.3,4.0,22.0,73.38,0.0
2016,2,9,7,45,406.5,23.0,3.55,5.0,66.5,165.31,113.04
2016,2,9,8,0,562.0,33.0,3.8,6.0,111.0,258.59,203.95
2016,2,9,8,15,641.0,39.5,3.7,7.0,164.5,333.72,273.73
2016,2,9,8,30,720.0,46.0,3.6,8.0,218.0,416.93,347.84
2016,2,9,8,45,767.0,50.0,3.5,9.0,272.0,487.57,408.89
2016,2,9,9,0,814.0,54.0,3.4,10.0,326.0,561.67,469.81
2016,2,9,9,15,844.5,57.0,3.6,11.0,377.5,621.86,518.08
2016,2,9,9,30,875.0,60.0,3.8,12.0,429.0,687.45,567.76
2016,2,9,9,45,895.5,62.5,4.05,13.0,475.5,745.58,608.96
2016,2,9,10,0,916.0,65.0,4.3,14.0,522.0,802.96,648.93
2016,2,9,10,15,930.5,67.0,4.4,14.5,563.0,853.7,683.83
2016,2,9,10,30,945.0,69.0,4.5,15.0,604.0,902.52,716.91
2016,2,9,10,45,954.5,71.0,4.6,15.5,637.5,944.7,744.84
2016,2,9,11,0,964.0,73.0,4.7,16.0,671.0,984.1,770.62
2016,2,9,11,15,971.0,74.0,4.75,16.5,697.0,1016.91,791.2
2016,2,9,11,30,978.0,75.0,4.8,17.0,723.0,1046.4,809.42
2016,2,9,11,45,972.0,81.0,4.85,17.5,739.0,1065.62,820.54
2016,2,9,12,0,966.0,87.0,4.9,18.0,755.0,1080.74,829.01
2016,2,9,12,15,968.0,87.5,4.9,18.0,763.5,1093.33,837.06
2016,2,9,12,30,970.0,88.0,4.9,18.0,772.0,1102.05,842.64
2016,2,9,12,45,970.5,87.5,4.9,18.5,772.5,1104.11,842.22
2016,2,9,13,0,971.0,87.0,4.9,19.0,773.0,1102.21,839.34
2016,2,9,13,15,968.0,86.5,4.85,19.0,764.0,1092.81,832.72
2016,2,9,13,30,965.0,86.0,4.8,19.0,755.0,1079.54,823.7
2016,2,9,13,45,961.0,85.0,4.75,19.0,737.5,1060.89,811.19
2016,2,9,14,0,957.0,84.0,4.7,19.0,720.0,1038.57,796.33
2016,2,9,14,15,949.0,82.5,4.6,19.0,694.0,1008.3,775.65
2016,2,9,14,30,941.0,81.0,4.5,19.0,668.0,974.83,752.85
2016,2,9,14,45,927.0,80.5,4.45,19.0,633.5,934.17,725.45
2016,2,9,15,0,913.0,80.0,4.4,19.0,599.0,891.09,696.23
2016,2,9,15,15,896.5,78.0,4.05,18.5,558.5,842.0,662.37
2016,2,9,15,30,880.0,76.0,3.7,18.0,518.0,791.24,627.06
2016,2,9,15,45,859.5,72.5,3.4,18.0,472.0,740.87,590.7
2016,2,9,16,0,839.0,69.0,3.1,18.0,426.0,682.56,547.96
2016,2,9,16,15,807.0,65.0,2.7,17.0,375.0,615.82,497.75
2016,2,9,16,30,775.0,61.0,2.3,16.0,324.0,550.18,446.35
2016,2,9,16,45,729.0,56.0,1.9,15.0,271.0,477.26,387.3
2016,2,9,17,0,683.0,51.0,1.5,14.0,218.0,407.71,328.64
2016,2,9,17,15,604.0,44.0,1.5,13.5,165.0,325.56,258.49
2016,2,9,17,30,525.0,37.0,1.5,13.0,112.0,251.36,192.56
2016,2,9,17,45,380.0,26.0,1.5,12.5,68.0,164.95,113.0
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,72.13,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,66.24,0.0
2016,2,10,7,45,372.0,25.0,1.75,6.0,66.0,158.97,110.08
2016,2,10,8,0,524.0,36.0,2.0,7.0,110.0,246.75,193.49
2016,2,10,8,15,604.5,43.0,2.1,7.5,163.5,321.1,261.78
2016,2,10,8,30,685.0,50.0,2.2,8.0,217.0,403.66,334.94
2016,2,10,8,45,734.0,55.0,2.3,9.0,270.5,474.8,395.81
2016,2,10,9,0,783.0,60.0,2.4,10.0,324.0,549.67,457.03
2016,2,10,9,15,815.5,63.5,2.65,11.0,375.5,615.47,509.25
2016,2,10,9,30,848.0,67.0,2.9,12.0,427.0,682.42,560.28
2016,2,10,9,45,870.0,70.0,3.2,13.0,474.0,735.34,597.56
2016,2,10,10,0,892.0,73.0,3.5,14.0,521.0,793.44,637.99
2016,2,10,10,15,908.0,75.0,3.45,14.5,562.0,844.49,671.85
2016,2,10,10,30,924.0,77.0,3.4,15.0,603.0,893.81,703.82
2016,2,10,10,45,934.5,79.0,3.4,15.5,637.0,936.21,730.67
2016,2,10,11,0,945.0,81.0,3.4,16.0,671.0,975.96,755.37
2016,2,10,11,15,952.5,82.0,3.35,16.5,697.0,1008.78,774.67
2016,2,10,11,30,960.0,83.0,3.3,17.0,723.0,1038.36,791.65
2016,2,10,11,45,964.0,84.0,3.25,17.5,741.0,1061.08,803.92
2016,2,10,12,0,968.0,85.0,3.2,18.0,759.0,1080.12,813.79
2016,2,10,12,15,970.5,85.5,3.2,18.5,768.0,1093.27,820.3
2016,2,10,12,30,973.0,86.0,3.2,19.0,777.0,1102.52,824.43
2016,2,10,12,45,972.0,86.5,3.2,19.5,777.0,1104.26,823.81
2016,2,10,13,0,971.0,87.0,3.2,20.0,777.0,1102.03,820.83
2016,2,10,13,15,969.0,86.5,3.15,20.0,768.0,1093.64,815.13
2016,2,10,13,30,967.0,86.0,3.1,20.0,759.0,1081.35,807.09
2016,2,10,13,45,961.0,86.0,3.1,20.5,741.5,1061.87,793.45
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,1038.78,777.62
2016,2,10,14,15,947.5,84.5,3.1,21.0,698.5,1009.02,758.95
2016,2,10,14,30,940.0,83.0,3.1,21.0,673.0,976.02,738.13
2016,2,10,14,45,928.5,81.5,3.1,21.0,639.0,936.39,712.73
2016,2,10,15,0,917.0,80.0,3.1,21.0,605.0,894.18,685.39
2016,2,10,15,15,901.0,78.0,2.85,20.5,564.5,845.31,652.75
2016,2,10,15,30,885.0,76.0,2.6,20.0,524.0,794.72,618.54
2016,2,10,15,45,862.0,73.5,2.4,20.0,477.5,743.42,582.57
2016,2,10,16,0,839.0,71.0,2.2,20.0,431.0,684.38,540.49
2016,2,10,16,15,807.0,67.0,2.1,19.0,380.0,617.58,492.36
2016,2,10,16,30,775.0,63.0,2.0,18.0,329.0,551.85,442.88
2016,2,10,16,45,725.0,58.5,1.95,17.0,275.0,477.24,384.46
2016,2,10,17,0,675.0,54.0,1.9,16.0,221.0,406.34,326.3
2016,2,10,17,15,596.0,46.5,2.05,15.0,168.0,326.66,259.03
2016,2,10,17,30,517.0,39.0,2.2,14.0,115.0,252.92,194.09
2016,2,10,17,45,371.0,27.5,2.4,13.5,70.0,163.06,112.94
2016,2,10,18,0,225.0,16.0,2.6,13.0,25.0,81.92,0.0
2016,2,10,18,15,112.5,8.0,2.75,13.0,12.5,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.5,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,25.0,72.19,0.0
2016,2,11,7,45,393.0,26.0,4.15,10.0,70.5,165.73,114.94
2016,2,11,8,0,544.0,37.0,4.3,11.0,116.0,254.36,197.81
2016,2,11,8,15,623.5,44.0,4.15,12.0,170.0,329.49,266.03
2016,2,11,8,30,703.0,51.0,4.0,13.0,224.0,412.66,338.6
2016,2,11,8,45,751.5,56.0,3.85,14.0,279.0,484.58,399.46
2016,2,11,9,0,800.0,61.0,3.7,15.0,334.0,560.13,460.34
2016,2,11,9,15,831.5,64.5,3.85,16.0,385.5,626.22,511.94
2016,2,11,9,30,863.0,68.0,4.0,17.0,437.0,693.31,562.12
2016,2,11,9,45,885.5,70.5,4.2,18.0,484.5,746.77,598.77
2016,2,11,10,0,908.0,73.0,4.4,19.0,532.0,805.38,638.61
2016,2,11,10,15,923.5,75.0,4.55,19.5,573.5,856.71,673.55
2016,2,11,10,30,939.0,77.0,4.7,20.0,615.0,906.22,706.82
2016,2,11,10,45,950.0,78.5,4.85,21.0,649.0,949.01,733.56
2016,2,11,11,0,961.0,80.0,5.0,22.0,683.0,989.12,758.16
2016,2,11,11,15,968.0,81.0,4.9,22.5,709.5,1021.92,777.01
2016,2,11,11,30,975.0,82.0,4.8,23.0,736.0,1051.4,793.4
2016,2,11,11,45,971.5,86.5,4.7,23.5,752.0,1071.19,803.13
2016,2,11,12,0,968.0,91.0,4.6,24.0,768.0,1086.98,810.24
2016,2,11,12,15,970.0,91.5,4.5,24.0,777.0,1099.64,817.18
2016,2,11,12,30,972.0,92.0,4.4,24.0,786.0,1108.39,821.9
2016,2,11,12,45,970.0,92.5,4.35,24.5,785.5,1109.1,820.24
2016,2,11,13,0,968.0,93.0,4.3,25.0,785.0,1105.84,816.22
2016,2,11,13,15,965.0,93.0,4.2,25.0,775.5,1097.04,810.03
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,1084.37,801.51
2016,2,11,13,45,954.5,93.0,4.05,25.0,747.5,1063.45,788.09
