Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,0,19.0,110.0,0.5,20.0,116.0,107.51,83.71
2016,2,21,17,15,9.5,85.5,0.5,19.5,88.5,80.07,61.11
2016,2,21,17,30,0.0,61.0,0.5,19.0,61.0,53.67,39.03
2016,2,21,17,45,0.0,38.0,0.55,19.0,38.0,32.62,20.98
2016,2,21,18,0,0.0,15.0,0.6,19.0,15.0,12.36,2.62
2016,2,21,18,15,0.0,7.5,0.65,19.0,7.5,6.4,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,9.0,3.1,13.0,9.0,7.68,0.0
2016,2,22,7,30,0.0,18.0,3.2,13.0,18.0,14.85,4.71
2016,2,22,7,45,0.0,39.0,3.35,13.5,39.0,33.55,22.29
2016,2,22,8,0,0.0,60.0,3.5,14.0,60.0,52.48,38.9
2016,2,22,8,15,6.0,82.0,3.45,14.5,83.5,74.8,58.14
2016,2,22,8,30,12.0,104.0,3.4,15.0,107.0,97.79,77.69
2016,2,22,8,45,6.0,54.5,3.35,15.5,56.0,48.29,35.67
2016,2,22,9,0,0.0,5.0,3.3,16.0,5.0,4.11,0.0
2016,2,22,9,15,0.0,20.5,3.1,16.5,20.5,16.91,8.73
2016,2,22,9,30,0.0,36.0,2.9,17.0,36.0,29.76,19.51
2016,2,22,9,45,0.0,71.0,2.75,17.5,71.0,58.91,43.76
2016,2,22,10,0,0.0,106.0,2.6,18.0,106.0,88.97,68.33
2016,2,22,10,15,3.0,149.0,2.4,18.0,151.0,130.17,101.84
2016,2,22,10,30,6.0,192.0,2.2,18.0,196.0,172.7,135.85
2016,2,22,10,45,19.0,232.5,2.05,18.5,245.5,222.84,175.39
2016,2,22,11,0,32.0,273.0,1.9,19.0,295.0,293.03,229.51
2016,2,22,11,15,27.5,274.0,1.75,19.0,293.0,290.1,226.26
2016,2,22,11,30,23.0,275.0,1.6,19.0,291.0,268.1,208.73
2016,2,22,11,45,61.5,318.5,1.45,19.5,364.0,371.97,288.14
2016,2,22,12,0,100.0,362.0,1.3,20.0,437.0,459.1,351.65
2016,2,22,12,15,176.0,367.5,1.1,20.0,501.0,564.09,427.4
2016,2,22,12,30,252.0,373.0,0.9,20.0,565.0,648.63,485.69
2016,2,22,12,45,547.0,258.0,0.75,20.5,673.5,867.04,635.76
2016,2,22,13,0,842.0,143.0,0.6,21.0,782.0,1041.32,740.11
2016,2,22,13,15,606.0,239.5,0.55,21.0,697.0,907.55,652.38
2016,2,22,13,30,370.0,336.0,0.5,21.0,612.0,742.46,541.07
2016,2,22,13,45,277.0,345.0,0.45,21.5,549.0,654.8,481.18
2016,2,22,14,0,184.0,354.0,0.4,22.0,486.0,549.06,406.79
2016,2,22,14,15,249.0,331.0,0.45,22.0,503.0,580.84,432.99
2016,2,22,14,30,314.0,308.0,0.5,22.0,520.0,627.49,467.3
2016,2,22,14,45,540.5,221.5,0.6,22.0,564.5,743.11,552.55
2016,2,22,15,0,767.0,135.0,0.7,22.0,609.0,832.33,615.28
2016,2,22,15,15,748.0,131.5,0.8,21.5,569.0,782.98,585.42
2016,2,22,15,30,729.0,128.0,0.9,21.0,529.0,732.52,555.72
2016,2,22,15,45,703.0,123.0,1.05,21.0,483.5,674.48,518.11
2016,2,22,16,0,677.0,118.0,1.2,21.0,438.0,616.6,478.77
2016,2,22,16,15,642.0,111.5,1.2,20.5,388.0,551.91,432.51
2016,2,22,16,30,607.0,105.0,1.2,20.0,338.0,489.0,385.88
2016,2,22,16,45,559.5,96.0,1.3,19.5,286.0,419.11,332.49
2016,2,22,17,0,512.0,87.0,1.4,19.0,234.0,353.16,279.87
2016,2,22,17,15,441.0,75.0,1.45,18.5,183.0,276.11,216.47
2016,2,22,17,30,370.0,63.0,1.5,18.0,132.0,210.97,160.98
2016,2,22,17,45,266.0,46.5,1.6,17.5,87.0,139.67,100.73
2016,2,22,18,0,162.0,30.0,1.7,17.0,42.0,79.87,44.93
2016,2,22,18,15,81.0,15.0,2.0,16.5,21.0,26.79,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,23,7,15,117.5,14.0,5.45,13.0,23.5,32.22,0.0
2016,2,23,7,30,235.0,28.0,5.6,13.0,47.0,96.07,56.61
2016,2,23,7,45,375.5,38.0,5.75,13.0,96.0,165.15,121.46
2016,2,23,8,0,516.0,48.0,5.9,13.0,145.0,250.34,196.22
2016,2,23,8,15,260.0,75.0,6.2,13.5,124.5,200.5,162.74
2016,2,23,8,30,4.0,102.0,6.5,14.0,104.0,91.65,72.78
2016,2,23,8,45,2.0,94.0,6.8,14.5,95.0,81.41,63.97
2016,2,23,9,0,0.0,86.0,7.1,15.0,86.0,72.18,55.86
2016,2,23,9,15,1.5,121.0,7.3,15.0,122.0,104.8,83.23
2016,2,23,9,30,3.0,156.0,7.5,15.0,158.0,138.24,110.97
2016,2,23,9,45,5.5,171.0,7.7,15.5,174.0,153.6,123.22
2016,2,23,10,0,8.0,186.0,7.9,16.0,190.0,169.27,135.65
2016,2,23,10,15,6.5,188.5,8.1,16.0,192.0,169.97,135.83
2016,2,23,10,30,5.0,191.0,8.3,16.0,194.0,170.71,136.07
2016,2,23,10,45,10.0,215.0,8.55,16.0,222.0,197.67,158.01
2016,2,23,11,0,15.0,239.0,8.8,16.0,250.0,225.16,180.27
2016,2,23,11,15,8.5,203.0,8.9,16.0,209.5,184.7,146.9
2016,2,23,11,30,2.0,167.0,9.0,16.0,169.0,145.14,114.21
2016,2,23,11,45,42.5,263.0,9.15,16.0,295.0,293.25,235.78
2016,2,23,12,0,83.0,359.0,9.3,16.0,421.0,437.92,351.79
2016,2,23,12,15,202.0,360.5,9.3,15.5,514.0,581.69,469.24
2016,2,23,12,30,321.0,362.0,9.3,15.0,607.0,727.14,585.84
2016,2,23,12,45,220.5,371.0,9.35,15.0,539.0,613.89,495.02
2016,2,23,13,0,120.0,380.0,9.4,15.0,471.0,521.24,419.21
2016,2,23,13,15,311.5,333.0,9.4,14.5,567.0,683.33,553.84
2016,2,23,13,30,503.0,286.0,9.4,14.0,663.0,840.08,681.26
2016,2,23,13,45,259.0,267.5,9.4,14.0,461.5,550.95,450.65
2016,2,23,14,0,15.0,249.0,9.4,14.0,260.0,234.68,188.71
2016,2,23,14,15,11.5,230.0,9.35,13.5,238.5,213.11,171.74
2016,2,23,14,30,8.0,211.0,9.3,13.0,217.0,191.84,154.69
2016,2,23,14,45,4.0,186.0,9.3,13.0,189.0,164.84,132.49
2016,2,23,15,0,0.0,161.0,9.3,13.0,161.0,138.36,110.61
2016,2,23,15,15,0.0,157.5,9.2,12.5,157.5,135.47,108.68
2016,2,23,15,30,0.0,154.0,9.1,12.0,154.0,132.67,106.84
2016,2,23,15,45,0.0,115.0,9.05,11.5,115.0,97.23,77.37
2016,2,23,16,0,0.0,76.0,9.0,11.0,76.0,63.07,48.59
2016,2,23,16,15,0.0,67.5,8.8,10.5,67.5,55.96,42.73
2016,2,23,16,30,0.0,59.0,8.6,10.0,59.0,48.86,36.81
2016,2,23,16,45,0.0,50.0,8.45,10.0,50.0,41.35,30.38
2016,2,23,17,0,0.0,41.0,8.3,10.0,41.0,33.87,23.89
2016,2,23,17,15,0.0,32.0,8.05,9.5,32.0,26.4,17.36
2016,2,23,17,30,0.0,23.0,7.8,9.0,23.0,18.94,10.75
2016,2,23,17,45,0.0,15.5,7.6,9.0,15.5,12.75,5.16
2016,2,23,18,0,0.0,8.0,7.4,9.0,8.0,6.57,0.0
2016,2,23,18,15,0.0,4.0,7.4,8.5,4.0,3.41,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,215.0,12.5,5.1,4.5,31.0,47.56,0.0
2016,2,24,7,30,430.0,25.0,5.3,5.0,62.0,136.99,85.15
2016,2,24,7,45,541.5,34.5,5.5,6.0,115.5,208.24,156.53
2016,2,24,8,0,653.0,44.0,5.7,7.0,169.0,292.65,233.79
2016,2,24,8,15,715.5,49.5,5.9,7.5,226.5,365.19,301.68
2016,2,24,8,30,778.0,55.0,6.1,8.0,284.0,443.75,372.87
2016,2,24,8,45,822.0,58.0,6.35,9.0,342.0,515.32,435.53
2016,2,24,9,0,866.0,61.0,6.6,10.0,400.0,585.87,495.23
2016,2,24,9,15,892.0,64.0,6.55,10.5,453.5,650.91,548.65
2016,2,24,9,30,918.0,67.0,6.5,11.0,507.0,716.28,600.26
2016,2,24,9,45,942.5,66.5,6.5,11.5,556.5,776.37,644.3
2016,2,24,10,0,967.0,66.0,6.5,12.0,606.0,835.84,687.02
2016,2,24,10,15,980.0,67.5,6.4,12.5,648.5,887.29,722.43
2016,2,24,10,30,993.0,69.0,6.3,13.0,691.0,936.49,755.55
2016,2,24,10,45,1006.0,67.5,6.25,13.5,726.0,979.58,783.91
2016,2,24,11,0,1019.0,66.0,6.2,14.0,761.0,1019.84,809.89
2016,2,24,11,15,1025.0,67.0,6.15,14.0,788.0,1053.39,832.38
2016,2,24,11,30,1031.0,68.0,6.1,14.0,815.0,1083.28,852.22
2016,2,24,11,45,1028.5,74.0,6.05,14.5,833.5,1106.9,865.95
2016,2,24,12,0,1026.0,80.0,6.0,15.0,852.0,1126.22,876.68
2016,2,24,12,15,1028.0,80.0,5.9,15.0,861.0,1138.77,884.06
2016,2,24,12,30,1030.0,80.0,5.8,15.0,870.0,1147.12,888.66
2016,2,24,12,45,1031.0,79.0,5.75,15.5,870.0,1149.01,887.66
2016,2,24,13,0,1032.0,78.0,5.7,16.0,870.0,1146.62,883.92
2016,2,24,13,15,1030.5,78.0,5.6,16.0,861.0,1138.57,877.76
2016,2,24,13,30,1029.0,78.0,5.5,16.0,852.0,1126.3,868.88
2016,2,24,13,45,1026.0,76.5,5.4,16.5,833.5,1106.62,853.41
2016,2,24,14,0,1023.0,75.0,5.3,17.0,815.0,1082.9,835.4
2016,2,24,14,15,1016.5,74.0,5.2,17.0,788.0,1052.56,814.57
2016,2,24,14,30,1010.0,73.0,5.1,17.0,761.0,1018.6,791.33
2016,2,24,14,45,1002.0,71.5,5.05,17.0,726.0,979.31,764.74
2016,2,24,15,0,994.0,70.0,5.0,17.0,691.0,936.9,735.86
2016,2,24,15,15,981.5,68.0,4.85,16.5,648.5,887.34,702.32
2016,2,24,15,30,969.0,66.0,4.7,16.0,606.0,835.48,666.78
2016,2,24,15,45,952.5,63.5,4.6,16.0,557.5,778.1,625.76
2016,2,24,16,0,936.0,61.0,4.5,16.0,509.0,719.38,583.2
2016,2,24,16,15,911.0,58.5,3.95,15.0,455.0,654.27,533.13
2016,2,24,16,30,886.0,56.0,3.4,14.0,401.0,589.36,481.62
2016,2,24,16,45,849.5,52.5,2.85,13.5,344.0,517.78,422.2
2016,2,24,17,0,813.0,49.0,2.3,13.0,287.0,448.48,362.59
2016,2,24,17,15,753.0,44.0,2.05,12.0,229.0,372.47,296.94
2016,2,24,17,30,693.0,39.0,1.8,11.0,171.0,299.55,231.57
2016,2,24,17,45,584.0,31.0,1.6,10.0,117.0,215.42,156.88
2016,2,24,18,0,475.0,23.0,1.4,9.0,63.0,144.04,86.3
2016,2,24,18,15,237.5,11.5,1.4,8.5,31.5,49.79,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,213.0,13.0,2.7,6.0,32.0,47.41,0.0
2016,2,25,7,30,426.0,26.0,3.0,7.0,64.0,136.6,86.28
2016,2,25,7,45,534.5,35.5,3.3,8.0,117.0,206.6,153.96
2016,2,25,8,0,643.0,45.0,3.6,9.0,170.0,289.5,228.57
2016,2,25,8,15,705.5,51.0,3.6,10.0,228.0,361.98,294.17
2016,2,25,8,30,768.0,57.0,3.6,11.0,286.0,440.54,362.43
2016,2,25,8,45,805.5,61.5,3.6,12.0,342.5,509.84,420.68
2016,2,25,9,0,843.0,66.0,3.6,13.0,399.0,581.52,478.24
2016,2,25,9,15,869.0,69.0,3.6,13.5,452.0,646.12,528.9
2016,2,25,9,30,895.0,72.0,3.6,14.0,505.0,705.71,574.12
2016,2,25,9,45,912.5,75.0,3.6,15.0,553.0,763.72,613.28
2016,2,25,10,0,930.0,78.0,3.6,16.0,601.0,820.58,650.53
2016,2,25,10,15,943.5,80.0,3.55,16.5,643.0,871.54,683.64
2016,2,25,10,30,957.0,82.0,3.5,17.0,685.0,920.38,714.65
2016,2,25,10,45,965.5,83.5,3.45,17.5,719.0,961.81,739.98
2016,2,25,11,0,974.0,85.0,3.4,18.0,753.0,1000.26,762.97
2016,2,25,11,15,980.0,86.0,3.35,18.0,779.5,1032.59,783.05
2016,2,25,11,30,986.0,87.0,3.3,18.0,806.0,1061.42,800.74
2016,2,25,11,45,989.0,88.5,3.25,18.5,823.5,1084.21,812.86
2016,2,25,12,0,992.0,90.0,3.2,19.0,841.0,1103.1,822.45
2016,2,25,12,15,993.5,90.0,3.2,19.0,849.5,1114.77,829.48
2016,2,25,12,30,995.0,90.0,3.2,19.0,858.0,1122.36,834.06
2016,2,25,12,45,993.0,91.0,3.25,19.0,857.0,1123.4,835.08
2016,2,25,13,0,991.0,92.0,3.3,19.0,856.0,1120.3,833.62
2016,2,25,13,15,988.0,91.5,3.3,19.0,846.0,1110.39,827.41
2016,2,25,13,30,985.0,91.0,3.3,19.0,836.0,1096.43,818.77
2016,2,25,13,45,978.5,90.5,3.35,19.0,817.0,1075.08,805.85
2016,2,25,14,0,972.0,90.0,3.4,19.0,798.0,1050.0,790.55
2016,2,25,14,15,964.5,89.0,3.45,18.5,771.0,1019.83,773.32
2016,2,25,14,30,957.0,88.0,3.5,18.0,744.0,986.29,753.69
2016,2,25,14,45,939.0,89.5,3.55,18.0,707.0,943.13,725.81
2016,2,25,15,0,921.0,91.0,3.6,18.0,670.0,897.69,696.1
2016,2,25,15,15,905.5,88.5,3.65,17.5,627.5,847.81,664.12
2016,2,25,15,30,890.0,86.0,3.7,17.0,585.0,796.1,630.22
2016,2,25,15,45,868.0,83.5,3.8,17.0,536.5,744.3,594.63
2016,2,25,16,0,846.0,81.0,3.9,17.0,488.0,684.93,551.78
2016,2,25,16,15,816.5,77.0,3.75,16.0,435.5,618.84,502.42
2016,2,25,16,30,787.0,73.0,3.6,15.0,383.0,553.58,451.91
2016,2,25,16,45,743.5,68.0,3.45,14.5,327.0,481.07,392.91
2016,2,25,17,0,700.0,63.0,3.3,14.0,271.0,411.68,334.34
2016,2,25,17,15,633.5,56.0,3.15,13.0,214.5,336.01,269.3
2016,2,25,17,30,567.0,49.0,3.0,12.0,158.0,265.64,206.72
2016,2,25,17,45,454.0,38.0,2.9,11.5,107.5,184.98,135.63
2016,2,25,18,0,341.0,27.0,2.8,11.0,57.0,118.25,72.66
2016,2,25,18,15,170.5,13.5,2.9,10.5,28.5,39.83,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,180.0,14.5,1.45,3.5,31.0,42.88,0.0
2016,2,26,7,30,360.0,29.0,1.5,4.0,62.0,125.82,82.58
2016,2,26,7,45,471.0,39.5,1.55,5.0,114.0,193.16,145.86
2016,2,26,8,0,582.0,50.0,1.6,6.0,166.0,274.02,217.94
2016,2,26,8,15,646.5,57.0,1.85,7.0,222.5,344.63,281.58
2016,2,26,8,30,711.0,64.0,2.1,8.0,279.0,420.31,347.47
2016,2,26,8,45,753.0,69.0,2.35,9.0,335.0,489.56,405.99
2016,2,26,9,0,795.0,74.0,2.6,10.0,391.0,561.73,464.64
2016,2,26,9,15,823.5,78.0,2.5,10.5,444.0,626.72,515.11
2016,2,26,9,30,852.0,82.0,2.4,11.0,497.0,692.41,564.08
2016,2,26,9,45,871.5,85.0,2.35,11.5,545.0,750.68,604.67
2016,2,26,10,0,891.0,88.0,2.3,12.0,593.0,801.07,637.79
2016,2,26,10,15,905.0,90.0,2.15,12.5,634.5,850.86,668.91
2016,2,26,10,30,919.0,92.0,2.0,13.0,676.0,898.69,697.71
2016,2,26,10,45,928.5,94.5,1.85,13.5,710.0,940.84,721.73
2016,2,26,11,0,938.0,97.0,1.7,14.0,744.0,980.2,743.2
2016,2,26,11,15,945.0,98.0,1.6,14.0,770.5,1012.51,761.56
2016,2,26,11,30,952.0,99.0,1.5,14.0,797.0,1041.49,777.54
2016,2,26,11,45,956.0,100.0,1.4,14.5,814.5,1064.02,787.7
2016,2,26,12,0,960.0,101.0,1.3,15.0,832.0,1082.81,795.4
2016,2,26,12,15,962.0,101.5,1.25,15.0,841.0,1095.19,801.51
2016,2,26,12,30,964.0,102.0,1.2,15.0,850.0,1103.61,805.32
2016,2,26,12,45,964.0,101.5,1.15,15.5,849.5,1104.89,803.34
2016,2,26,13,0,964.0,101.0,1.1,16.0,849.0,1102.14,799.1
2016,2,26,13,15,961.5,101.0,1.1,16.0,839.5,1093.42,793.97
2016,2,26,13,30,959.0,101.0,1.1,16.0,830.0,1080.76,786.61
2016,2,26,13,45,955.0,99.5,1.15,16.5,812.0,1061.08,774.63
2016,2,26,14,0,951.0,98.0,1.2,17.0,794.0,1037.67,760.41
2016,2,26,14,15,943.5,97.0,1.2,17.0,767.0,1007.93,742.66
2016,2,26,14,30,936.0,96.0,1.2,17.0,740.0,974.89,722.82
2016,2,26,14,45,926.0,93.5,1.3,17.0,705.5,934.86,699.94
2016,2,26,15,0,916.0,91.0,1.4,17.0,671.0,892.09,674.79
2016,2,26,15,15,901.0,89.0,1.4,17.0,629.0,843.32,643.72
2016,2,26,15,30,886.0,87.0,1.4,17.0,587.0,792.7,610.96
2016,2,26,15,45,865.5,84.0,1.45,17.0,539.0,741.53,577.76
2016,2,26,16,0,845.0,81.0,1.5,17.0,491.0,682.7,537.34
2016,2,26,16,15,816.0,77.0,1.35,16.5,438.0,616.96,488.73
2016,2,26,16,30,787.0,73.0,1.2,16.0,385.0,552.01,439.17
2016,2,26,16,45,745.0,68.0,1.1,15.5,329.0,480.31,383.0
2016,2,26,17,0,703.0,63.0,1.0,15.0,273.0,411.58,326.97
2016,2,26,17,15,637.5,56.0,1.05,14.0,217.0,336.11,264.63
2016,2,26,17,30,572.0,49.0,1.1,13.0,161.0,265.95,204.09
2016,2,26,17,45,459.5,38.5,1.15,12.0,110.0,185.83,135.17
2016,2,26,18,0,347.0,28.0,1.2,11.0,59.0,119.51,74.3
2016,2,26,18,15,173.5,14.0,1.25,10.5,29.5,40.35,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,160.5,16.0,2.5,7.5,31.0,48.26,0.0
2016,2,27,7,30,321.0,32.0,2.7,8.0,62.0,118.99,78.56
2016,2,27,7,45,426.0,43.5,2.9,9.0,113.0,183.32,137.49
2016,2,27,8,0,531.0,55.0,3.1,10.0,164.0,260.41,205.75
2016,2,27,8,15,596.5,63.0,3.3,11.0,219.0,329.65,267.54
2016,2,27,8,30,662.0,71.0,3.5,12.0,274.0,405.63,333.09
2016,2,27,8,45,702.5,77.5,3.75,13.0,329.0,473.03,389.75
2016,2,27,9,0,743.0,84.0,4.0,14.0,384.0,543.42,446.71
2016,2,27,9,15,772.5,88.5,4.05,14.5,435.5,605.01,495.39
2016,2,27,9,30,802.0,93.0,4.1,15.0,487.0,669.57,544.75
2016,2,27,9,45,820.5,97.0,4.2,16.0,534.0,726.04,585.03
2016,2,27,10,0,839.0,101.0,4.3,17.0,581.0,781.65,622.54
2016,2,27,10,15,854.5,104.0,4.35,17.5,622.0,832.53,656.85
2016,2,27,10,30,870.0,107.0,4.4,18.0,663.0,881.67,689.43
2016,2,27,10,45,879.0,110.0,4.45,18.5,696.5,923.03,716.08
2016,2,27,11,0,888.0,113.0,4.5,19.0,730.0,961.69,740.65
2016,2,27,11,15,895.5,114.5,4.5,19.0,755.5,983.23,754.25
2016,2,27,11,30,903.0,116.0,4.5,19.0,781.0,1012.1,773.09
2016,2,27,11,45,906.5,117.5,4.55,19.5,798.5,1033.74,785.87
2016,2,27,12,0,910.0,119.0,4.6,20.0,816.0,1051.81,796.34
2016,2,27,12,15,912.0,119.5,4.6,20.0,824.5,1063.63,803.79
2016,2,27,12,30,914.0,120.0,4.6,20.0,833.0,1071.7,808.9
2016,2,27,12,45,912.5,120.5,4.65,20.5,832.5,1072.41,808.14
2016,2,27,13,0,911.0,121.0,4.7,21.0,832.0,1069.3,805.02
2016,2,27,13,15,908.0,120.5,4.65,21.0,822.5,1059.82,798.43
2016,2,27,13,30,905.0,120.0,4.6,21.0,813.0,1046.63,789.53
2016,2,27,13,45,898.5,120.0,4.6,21.0,794.0,1026.89,776.84
2016,2,27,14,0,892.0,120.0,4.6,21.0,775.0,1015.55,770.03
2016,2,27,14,15,883.5,118.0,4.55,21.0,748.5,984.45,749.3
2016,2,27,14,30,875.0,116.0,4.5,21.0,722.0,950.27,726.58
2016,2,27,14,45,862.0,114.5,4.5,21.0,687.5,909.77,699.82
2016,2,27,15,0,849.0,113.0,4.5,21.0,653.0,866.88,671.21
2016,2,27,15,15,832.5,110.0,4.45,20.5,612.0,817.37,638.54
2016,2,27,15,30,816.0,107.0,4.4,20.0,571.0,766.28,604.26
2016,2,27,15,45,793.0,103.5,4.35,20.0,523.5,708.65,563.41
2016,2,27,16,0,770.0,100.0,4.3,20.0,476.0,653.43,521.87
2016,2,27,16,15,738.5,95.0,3.95,19.5,424.0,588.32,472.09
2016,2,27,16,30,707.0,90.0,3.6,19.0,372.0,524.47,421.93
2016,2,27,16,45,662.0,83.5,3.3,18.5,318.0,453.6,364.87
2016,2,27,17,0,617.0,77.0,3.0,18.0,264.0,386.28,308.88
2016,2,27,17,15,549.0,68.0,2.75,17.0,209.5,310.98,245.57
2016,2,27,17,30,481.0,59.0,2.5,16.0,155.0,242.78,186.43
2016,2,27,17,45,371.5,45.5,2.3,15.0,105.5,166.09,120.82
2016,2,27,18,0,262.0,32.0,2.1,14.0,56.0,102.92,64.76
2016,2,27,18,15,131.0,16.0,2.2,14.0,28.0,34.78,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.5,19.0,3.9,11.5,30.0,41.72,0.0
2016,2,28,7,30,219.0,38.0,4.2,12.0,60.0,99.88,66.71
2016,2,28,7,45,328.5,52.5,4.5,13.0,109.5,161.0,120.18
2016,2,28,8,0,438.0,67.0,4.8,14.0,159.0,238.2,186.96
2016,2,28,8,15,507.0,77.0,5.2,14.5,212.5,305.88,246.96
2016,2,28,8,30,576.0,87.0,5.6,15.0,266.0,380.74,311.9
2016,2,28,8,45,288.0,78.5,6.05,16.0,168.0,247.35,204.2
2016,2,28,9,0,0.0,70.0,6.5,17.0,70.0,58.04,43.39
2016,2,28,9,15,0.0,88.0,6.55,17.5,88.0,73.4,56.07
2016,2,28,9,30,0.0,106.0,6.6,18.0,106.0,89.16,68.85
2016,2,28,9,45,0.0,129.0,6.7,19.0,129.0,109.58,85.15
2016,2,28,10,0,0.0,152.0,6.8,20.0,152.0,130.23,101.36
2016,2,28,10,15,2.5,173.0,6.7,20.0,175.0,151.27,118.2
2016,2,28,10,30,5.0,194.0,6.6,20.0,198.0,172.67,135.21
2016,2,28,10,45,4.0,188.0,6.5,20.5,191.0,166.03,129.29
2016,2,28,11,0,3.0,182.0,6.4,21.0,184.0,159.49,123.54
2016,2,28,11,15,4.0,187.5,6.2,21.5,191.0,165.42,127.86
2016,2,28,11,30,5.0,193.0,6.0,22.0,198.0,171.43,132.22
2016,2,28,11,45,12.5,238.5,5.85,22.5,249.0,221.18,171.2
2016,2,28,12,0,20.0,284.0,5.7,23.0,300.0,272.17,210.49
2016,2,28,12,15,94.5,340.0,5.5,23.0,414.5,425.6,330.2
2016,2,28,12,30,169.0,396.0,5.3,23.0,529.0,583.88,449.09
2016,2,28,12,45,132.0,389.5,5.1,23.5,494.0,539.47,413.34
2016,2,28,13,0,95.0,383.0,4.9,24.0,459.0,473.32,362.43
2016,2,28,13,15,74.5,365.0,4.7,24.0,424.0,432.44,331.4
2016,2,28,13,30,54.0,347.0,4.5,24.0,389.0,391.84,300.37
2016,2,28,13,45,444.0,245.0,4.35,24.0,574.5,725.56,557.14
2016,2,28,14,0,834.0,143.0,4.2,24.0,760.0,983.52,738.75
2016,2,28,14,15,524.5,240.0,4.1,24.0,623.5,774.85,590.22
2016,2,28,14,30,215.0,337.0,4.0,24.0,487.0,543.56,417.19
2016,2,28,14,45,498.5,237.0,3.9,24.0,562.0,715.35,550.66
2016,2,28,15,0,782.0,137.0,3.8,24.0,637.0,839.37,641.93
2016,2,28,15,15,510.0,198.0,3.7,23.5,516.0,644.51,500.41
2016,2,28,15,30,238.0,259.0,3.6,23.0,395.0,446.83,350.19
2016,2,28,15,45,467.0,189.5,3.5,23.0,428.5,557.13,438.69
2016,2,28,16,0,696.0,120.0,3.4,23.0,462.0,623.29,490.64
2016,2,28,16,15,662.0,113.5,3.05,22.5,411.5,558.35,440.98
2016,2,28,16,30,628.0,107.0,2.7,22.0,361.0,495.08,392.07
2016,2,28,16,45,582.0,99.0,2.35,21.5,307.5,426.11,337.41
2016,2,28,17,0,536.0,91.0,2.0,21.0,254.0,360.89,284.16
2016,2,28,17,15,466.0,79.5,1.95,20.0,201.5,283.6,221.07
2016,2,28,17,30,396.0,68.0,1.9,19.0,149.0,218.35,165.98
2016,2,28,17,45,293.0,52.0,1.85,18.5,101.5,147.3,106.26
2016,2,28,18,0,190.0,36.0,1.8,18.0,54.0,89.21,56.4
2016,2,28,18,15,95.0,18.0,1.85,17.5,27.0,30.45,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,69.5,22.0,1.7,14.5,29.0,35.66,0.69
2016,2,29,7,30,139.0,44.0,1.9,15.0,58.0,82.17,55.7
2016,2,29,7,45,240.5,62.5,2.1,16.0,106.0,144.39,107.63
2016,2,29,8,0,342.0,81.0,2.3,17.0,154.0,214.96,166.91
2016,2,29,8,15,411.0,94.0,2.35,17.5,206.5,278.7,221.27
2016,2,29,8,30,480.0,107.0,2.4,18.0,259.0,350.1,280.69
2016,2,29,8,45,240.0,90.0,2.45,18.5,166.0,233.7,189.01
2016,2,29,9,0,0.0,73.0,2.5,19.0,73.0,60.55,45.02
2016,2,29,9,15,69.5,148.5,2.6,19.5,183.5,180.59,144.64
2016,2,29,9,30,139.0,224.0,2.7,20.0,294.0,321.12,256.5
2016,2,29,9,45,81.5,223.5,2.8,20.5,266.0,271.13,214.89
2016,2,29,10,0,24.0,223.0,2.9,21.0,238.0,215.5,168.91
2016,2,29,10,15,40.0,253.5,2.95,21.5,279.5,273.52,214.14
2016,2,29,10,30,56.0,284.0,3.0,22.0,321.0,320.02,249.4
2016,2,29,10,45,32.5,250.5,3.15,22.5,272.0,265.3,205.77
2016,2,29,11,0,9.0,217.0,3.3,23.0,223.0,197.18,151.63
2016,2,29,11,15,5.5,191.5,3.3,23.0,195.5,170.3,130.42
2016,2,29,11,30,2.0,166.0,3.3,23.0,168.0,143.79,109.36
2016,2,29,11,45,94.0,277.5,3.35,23.0,350.5,375.17,290.85
2016,2,29,12,0,186.0,389.0,3.4,23.0,533.0,588.22,448.67
2016,2,29,12,15,500.5,278.0,3.45,23.0,671.0,829.15,627.0
2016,2,29,12,30,815.0,167.0,3.5,23.0,809.0,1032.07,766.52
2016,2,29,12,45,617.0,253.5,3.55,23.5,740.0,931.19,694.96
2016,2,29,13,0,419.0,340.0,3.6,24.0,671.0,812.8,608.33
2016,2,29,13,15,263.5,360.0,3.65,24.0,567.5,657.2,496.8
2016,2,29,13,30,108.0,380.0,3.7,24.0,464.0,479.88,365.32
2016,2,29,13,45,458.0,267.5,3.75,24.0,610.0,760.84,579.09
2016,2,29,14,0,808.0,155.0,3.8,24.0,756.0,968.39,725.59
2016,2,29,14,15,512.0,247.0,3.8,24.0,623.5,768.03,583.59
2016,2,29,14,30,216.0,339.0,3.8,24.0,491.0,544.45,417.23
2016,2,29,14,45,161.5,321.0,3.85,24.0,431.5,470.4,362.95
2016,2,29,15,0,107.0,303.0,3.9,24.0,372.0,383.22,297.13
2016,2,29,15,15,225.0,272.5,3.9,24.0,405.5,458.15,357.76
2016,2,29,15,30,343.0,242.0,3.9,24.0,439.0,521.78,408.18
2016,2,29,15,45,472.5,197.5,3.9,24.0,445.0,566.55,444.09
2016,2,29,16,0,602.0,153.0,3.9,24.0,451.0,583.91,459.05
2016,2,29,16,15,565.5,144.5,3.65,23.5,401.0,520.42,410.94
2016,2,29,16,30,529.0,136.0,3.4,23.0,351.0,459.25,363.79
2016,2,29,16,45,481.5,124.5,3.15,22.5,299.0,392.05,310.72
2016,2,29,17,0,434.0,113.0,2.9,22.0,247.0,329.23,259.72
2016,2,29,17,15,366.0,97.5,2.65,21.0,195.0,258.99,202.21
2016,2,29,17,30,298.0,82.0,2.4,20.0,143.0,196.46,149.86
2016,2,29,17,45,214.0,61.0,2.2,19.5,97.5,127.08,92.0
2016,2,29,18,0,130.0,40.0,2.0,19.0,52.0,74.2,47.62
2016,2,29,18,15,65.0,20.0,2.0,18.5,26.0,31.45,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,102.5,21.5,3.5,16.5,32.5,43.39,7.87
2016,3,1,7,30,205.0,43.0,3.7,17.0,65.0,100.03,67.58
2016,3,1,7,45,314.5,58.0,3.95,18.0,114.5,160.78,118.48
2016,3,1,8,0,424.0,73.0,4.2,19.0,164.0,235.14,181.19
2016,3,1,8,15,491.5,83.5,4.4,19.5,218.0,304.06,240.42
2016,3,1,8,30,559.0,94.0,4.6,20.0,272.0,377.8,302.44
2016,3,1,8,45,387.0,134.5,4.8,20.5,268.0,357.21,287.78
2016,3,1,9,0,215.0,175.0,5.0,21.0,264.0,300.12,241.61
2016,3,1,9,15,287.0,188.0,5.1,21.5,323.0,381.58,306.77
2016,3,1,9,30,359.0,201.0,5.2,22.0,382.0,459.19,367.48
2016,3,1,9,45,587.0,155.5,5.3,22.5,484.0,617.5,491.02
2016,3,1,10,0,815.0,110.0,5.4,23.0,586.0,770.06,605.0
2016,3,1,10,15,832.0,112.5,5.5,23.0,627.0,820.65,640.03
2016,3,1,10,30,849.0,115.0,5.6,23.0,668.0,869.66,674.12
2016,3,1,10,45,870.0,113.0,5.75,23.5,704.5,915.36,704.52
2016,3,1,11,0,891.0,111.0,5.9,24.0,741.0,948.77,726.06
2016,3,1,11,15,899.5,112.0,6.0,24.0,767.5,981.12,748.08
2016,3,1,11,30,908.0,113.0,6.1,24.0,794.0,1010.36,767.97
2016,3,1,11,45,920.5,110.0,6.25,24.5,813.5,1035.91,784.14
2016,3,1,12,0,933.0,107.0,6.4,25.0,833.0,1058.09,798.06
2016,3,1,12,15,935.5,107.5,6.45,25.0,842.0,1070.47,806.35
2016,3,1,12,30,938.0,108.0,6.5,25.0,851.0,1079.0,812.21
2016,3,1,12,45,943.5,105.0,6.55,25.0,852.0,1082.84,815.04
2016,3,1,13,0,949.0,102.0,6.6,25.0,853.0,1082.7,815.35
2016,3,1,13,15,947.0,101.5,6.55,24.5,844.0,1073.76,810.81
2016,3,1,13,30,945.0,101.0,6.5,24.0,835.0,1060.92,803.76
2016,3,1,13,45,943.5,98.5,6.5,24.0,817.5,1042.52,791.71
2016,3,1,14,0,942.0,96.0,6.5,24.0,800.0,1020.34,777.17
2016,3,1,14,15,608.0,214.0,6.45,24.0,662.5,829.09,641.19
2016,3,1,14,30,274.0,332.0,6.4,24.0,525.0,606.64,470.5
2016,3,1,14,45,582.0,215.0,6.35,24.0,599.5,761.91,594.61
2016,3,1,15,0,890.0,98.0,6.3,24.0,674.0,870.3,675.81
2016,3,1,15,15,875.5,95.5,6.2,23.5,632.5,829.69,648.27
2016,3,1,15,30,861.0,93.0,6.1,23.0,591.0,778.95,613.69
2016,3,1,15,45,842.5,89.5,6.05,23.0,543.5,722.66,573.55
2016,3,1,16,0,824.0,86.0,6.0,23.0,496.0,665.5,530.66
2016,3,1,16,15,795.5,82.0,5.7,22.0,444.0,601.01,481.89
2016,3,1,16,30,767.0,78.0,5.4,21.0,392.0,537.31,432.22
2016,3,1,16,45,730.5,72.0,5.1,20.5,337.0,468.55,376.18
2016,3,1,17,0,694.0,66.0,4.8,20.0,282.0,403.44,321.29
2016,3,1,17,15,631.5,59.0,4.35,19.0,226.0,328.63,257.61
2016,3,1,17,30,569.0,52.0,3.9,18.0,170.0,260.26,197.73
2016,3,1,17,45,470.0,41.5,3.45,17.5,118.5,185.07,132.45
2016,3,1,18,0,371.0,31.0,3.0,17.0,67.0,121.94,76.97
2016,3,1,18,15,185.5,15.5,2.9,16.5,33.5,48.48,0.0
2016,3,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,202.5,17.0,2.15,8.5,39.5,56.9,17.08
2016,3,2,7,30,405.0,34.0,2.3,9.0,79.0,137.83,93.83
2016,3,2,7,45,497.5,44.5,2.5,10.0,132.0,202.48,151.63
2016,3,2,8,0,590.0,55.0,2.7,11.0,185.0,278.25,218.73
2016,3,2,8,15,649.0,61.5,3.1,12.0,241.5,346.51,279.5
2016,3,2,8,30,708.0,68.0,3.5,13.0,298.0,419.52,342.43
2016,3,2,8,45,740.0,75.0,3.9,14.0,352.5,485.36,397.69
2016,3,2,9,0,772.0,82.0,4.3,15.0,407.0,553.1,452.65
2016,3,2,9,15,799.0,86.0,4.3,15.5,458.5,616.01,501.98
2016,3,2,9,30,826.0,90.0,4.3,16.0,510.0,679.48,550.11
2016,3,2,9,45,837.0,96.0,4.3,16.5,555.5,733.65,589.07
2016,3,2,10,0,848.0,102.0,4.3,17.0,601.0,786.25,624.88
2016,3,2,10,15,861.5,104.5,4.3,17.5,641.5,835.2,657.39
2016,3,2,10,30,875.0,107.0,4.3,18.0,682.0,882.21,688.1
2016,3,2,10,45,878.0,112.5,4.35,18.5,713.5,921.06,712.85
2016,3,2,11,0,881.0,118.0,4.4,19.0,745.0,956.82,735.38
2016,3,2,11,15,887.5,119.5,4.45,19.5,770.0,976.94,746.99
2016,3,2,11,30,894.0,121.0,4.5,20.0,795.0,1004.47,763.86
2016,3,2,11,45,890.5,126.0,4.55,20.5,810.0,1022.55,774.21
2016,3,2,12,0,887.0,131.0,4.6,21.0,825.0,1050.07,791.11
2016,3,2,12,15,888.5,131.5,4.6,21.5,833.0,1047.69,787.32
2016,3,2,12,30,890.0,132.0,4.6,22.0,841.0,1054.87,790.36
2016,3,2,12,45,877.0,138.5,4.7,22.5,837.0,1064.02,795.76
2016,3,2,13,0,864.0,145.0,4.8,23.0,833.0,1055.54,789.46
2016,3,2,13,15,860.0,144.5,4.8,23.0,822.5,1044.89,782.63
2016,3,2,13,30,856.0,144.0,4.8,23.0,812.0,1030.6,773.49
2016,3,2,13,45,835.5,150.0,4.85,23.5,790.0,1003.48,754.69
2016,3,2,14,0,815.0,156.0,4.9,24.0,768.0,973.32,733.94
2016,3,2,14,15,805.0,154.0,4.95,24.0,741.0,942.18,713.99
2016,3,2,14,30,795.0,152.0,5.0,24.0,714.0,914.87,696.63
2016,3,2,14,45,786.5,146.5,5.05,24.0,680.0,875.61,670.79
2016,3,2,15,0,778.0,141.0,5.1,24.0,646.0,833.96,643.1
2016,3,2,15,15,487.0,205.0,5.05,23.5,514.5,627.85,491.47
2016,3,2,15,30,196.0,269.0,5.0,23.0,383.0,421.09,331.4
2016,3,2,15,45,429.5,201.5,5.0,23.0,424.5,536.83,425.46
2016,3,2,16,0,663.0,134.0,5.0,23.0,466.0,608.85,483.12
2016,3,2,16,15,448.5,152.5,4.8,22.5,366.5,452.81,361.49
2016,3,2,16,30,234.0,171.0,4.6,22.0,267.0,313.51,250.67
2016,3,2,16,45,360.5,137.5,4.4,22.0,262.5,330.21,264.0
2016,3,2,17,0,487.0,104.0,4.2,22.0,258.0,341.53,270.27
2016,3,2,17,15,420.0,91.0,4.0,21.0,205.5,271.41,212.08
2016,3,2,17,30,353.0,78.0,3.8,20.0,153.0,208.77,159.06
2016,3,2,17,45,256.0,60.0,3.65,19.5,105.5,140.84,102.12
2016,3,2,18,0,159.0,42.0,3.5,19.0,58.0,80.97,52.46
2016,3,2,18,15,79.5,21.0,3.65,19.0,29.0,34.2,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
