Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.5,24.0,3.25,17.5,34.5,41.28,14.73
2016,3,3,7,30,183.0,48.0,3.5,18.0,69.0,94.62,64.41
2016,3,3,7,45,309.0,61.5,3.8,18.5,121.0,161.57,119.29
2016,3,3,8,0,435.0,75.0,4.1,19.0,173.0,239.79,184.83
2016,3,3,8,15,502.0,85.5,4.35,19.5,228.0,309.28,244.41
2016,3,3,8,30,569.0,96.0,4.6,20.0,283.0,383.32,306.58
2016,3,3,8,45,654.0,92.5,4.9,21.0,343.5,459.37,368.55
2016,3,3,9,0,739.0,89.0,5.2,22.0,404.0,542.38,434.36
2016,3,3,9,15,770.0,93.0,5.55,22.5,456.5,604.37,483.15
2016,3,3,9,30,801.0,97.0,5.9,23.0,509.0,669.22,532.96
2016,3,3,9,45,841.5,93.5,6.3,23.5,561.0,733.47,581.06
2016,3,3,10,0,882.0,90.0,6.7,24.0,613.0,791.64,622.47
2016,3,3,10,15,897.0,92.0,6.8,24.0,655.0,841.77,657.82
2016,3,3,10,30,912.0,94.0,6.9,24.0,697.0,890.0,691.56
2016,3,3,10,45,930.0,92.5,7.0,24.5,733.5,934.83,721.24
2016,3,3,11,0,948.0,91.0,7.1,25.0,770.0,977.35,749.04
2016,3,3,11,15,955.5,92.0,7.05,25.0,796.5,1010.16,770.64
2016,3,3,11,30,963.0,93.0,7.0,25.0,823.0,1039.59,789.87
2016,3,3,11,45,971.0,92.0,7.0,25.0,842.0,1063.73,805.74
2016,3,3,12,0,979.0,91.0,7.0,25.0,861.0,1084.17,819.16
2016,3,3,12,15,981.5,91.5,6.9,25.0,870.0,1096.92,826.81
2016,3,3,12,30,984.0,92.0,6.8,25.0,879.0,1105.61,831.83
2016,3,3,12,45,987.0,90.5,6.75,25.5,879.5,1108.47,831.67
2016,3,3,13,0,990.0,89.0,6.7,26.0,880.0,1107.18,828.88
2016,3,3,13,15,988.5,88.5,6.6,26.0,871.0,1098.33,822.5
2016,3,3,13,30,987.0,88.0,6.5,26.0,862.0,1085.39,813.54
2016,3,3,13,45,986.0,85.5,6.45,26.0,844.0,1066.67,801.14
2016,3,3,14,0,985.0,83.0,6.4,26.0,826.0,1043.98,786.17
2016,3,3,14,15,978.5,82.5,6.3,25.5,799.0,1014.53,767.9
2016,3,3,14,30,972.0,82.0,6.2,25.0,772.0,981.61,747.23
2016,3,3,14,45,959.0,82.0,6.1,25.0,736.5,940.27,719.13
2016,3,3,15,0,946.0,82.0,6.0,25.0,701.0,896.28,689.1
2016,3,3,15,15,932.5,80.0,5.85,24.5,658.5,847.24,656.39
2016,3,3,15,30,919.0,78.0,5.7,24.0,616.0,796.14,621.85
2016,3,3,15,45,903.0,75.0,5.55,24.0,568.0,740.35,582.26
2016,3,3,16,0,887.0,72.0,5.4,24.0,520.0,683.31,540.36
2016,3,3,16,15,861.5,69.0,5.0,23.0,466.5,619.47,492.18
2016,3,3,16,30,836.0,66.0,4.6,22.0,413.0,559.53,445.42
2016,3,3,16,45,800.0,61.5,4.25,21.5,356.5,489.1,388.46
2016,3,3,17,0,764.0,57.0,3.9,21.0,300.0,420.99,331.74
2016,3,3,17,15,705.5,51.5,3.5,20.0,242.5,345.59,268.08
2016,3,3,17,30,647.0,46.0,3.1,19.0,185.0,275.96,207.25
2016,3,3,17,45,545.5,38.0,2.75,18.0,130.5,198.25,140.27
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,133.82,84.16
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,52.44,1.16
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,62.45,26.8
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,151.19,102.81
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,219.27,162.69
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,298.24,231.58
2016,3,4,8,15,718.0,57.5,1.6,13.0,262.0,368.54,293.09
2016,3,4,8,30,774.0,63.0,1.8,14.0,321.0,444.12,356.74
2016,3,4,8,45,810.0,67.5,2.0,15.0,378.0,512.98,412.89
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,584.0,468.52
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.5,647.84,517.2
2016,3,4,9,30,895.0,78.0,2.4,17.0,542.0,706.69,560.81
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.5,763.19,598.86
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,818.28,634.62
2016,3,4,10,15,938.5,86.0,2.6,19.0,679.0,868.13,666.76
2016,3,4,10,30,951.0,88.0,2.5,19.0,721.0,915.74,696.78
2016,3,4,10,45,957.0,91.0,2.4,19.5,754.0,956.2,720.08
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,993.51,740.88
2016,3,4,11,15,969.0,95.0,2.25,20.0,813.0,1025.25,759.72
2016,3,4,11,30,975.0,96.0,2.2,20.0,839.0,1053.49,776.22
2016,3,4,11,45,973.5,99.0,2.2,20.5,855.0,1072.9,786.18
2016,3,4,12,0,972.0,102.0,2.2,21.0,871.0,1088.29,793.71
2016,3,4,12,15,973.5,102.5,2.2,21.0,879.0,1099.89,800.52
2016,3,4,12,30,975.0,103.0,2.2,21.0,887.0,1107.45,804.95
2016,3,4,12,45,972.5,103.5,2.2,21.5,885.5,1106.89,802.9
2016,3,4,13,0,970.0,104.0,2.2,22.0,884.0,1102.26,798.54
2016,3,4,13,15,967.5,104.0,2.2,22.0,874.0,1093.04,793.03
2016,3,4,13,30,965.0,104.0,2.2,22.0,864.0,1079.83,785.2
2016,3,4,13,45,958.5,103.5,2.25,22.5,844.5,1058.28,771.33
2016,3,4,14,0,952.0,103.0,2.3,23.0,825.0,1033.05,755.25
2016,3,4,14,15,944.5,101.5,2.35,23.0,797.0,1002.28,737.06
2016,3,4,14,30,937.0,100.0,2.4,23.0,769.0,968.21,716.64
2016,3,4,14,45,925.5,98.5,2.45,23.0,733.5,927.52,691.68
2016,3,4,15,0,914.0,97.0,2.5,23.0,698.0,884.19,664.69
2016,3,4,15,15,899.5,94.5,2.5,22.5,655.0,834.98,634.16
2016,3,4,15,30,885.0,92.0,2.5,22.0,612.0,790.49,606.43
2016,3,4,15,45,803.0,98.0,2.5,22.0,541.0,698.04,542.46
2016,3,4,16,0,721.0,104.0,2.5,22.0,470.0,612.54,479.91
2016,3,4,16,15,754.0,91.5,2.2,21.5,439.0,579.74,455.5
2016,3,4,16,30,787.0,79.0,1.9,21.0,408.0,543.98,427.24
2016,3,4,16,45,745.5,74.0,1.65,20.5,351.0,472.7,370.94
2016,3,4,17,0,704.0,69.0,1.4,20.0,294.0,405.49,316.14
2016,3,4,17,15,642.0,62.0,1.45,18.5,237.0,330.53,255.48
2016,3,4,17,30,580.0,55.0,1.5,17.0,180.0,261.94,197.45
2016,3,4,17,45,476.5,44.5,1.55,16.0,127.0,185.42,132.5
2016,3,4,18,0,373.0,34.0,1.6,15.0,74.0,121.46,77.82
2016,3,4,18,15,186.5,17.0,1.65,14.5,37.0,48.77,5.29
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,179.5,20.0,1.15,11.5,42.5,56.61,26.82
2016,3,5,7,30,359.0,40.0,1.2,12.0,85.0,131.6,90.25
2016,3,5,7,45,458.0,51.0,1.3,13.0,138.5,195.85,145.51
2016,3,5,8,0,557.0,62.0,1.4,14.0,192.0,271.97,210.8
2016,3,5,8,15,321.0,99.5,1.45,15.0,179.0,244.14,195.06
2016,3,5,8,30,85.0,137.0,1.5,16.0,166.0,167.03,134.27
2016,3,5,8,45,285.0,138.0,1.6,17.0,258.0,294.16,238.13
2016,3,5,9,0,485.0,139.0,1.7,18.0,350.0,439.12,352.05
2016,3,5,9,15,521.0,148.5,1.7,18.5,399.5,498.69,396.71
2016,3,5,9,30,557.0,158.0,1.7,19.0,449.0,560.59,442.27
2016,3,5,9,45,705.0,130.0,1.7,19.5,532.0,674.62,525.93
2016,3,5,10,0,853.0,102.0,1.7,20.0,615.0,787.8,603.77
2016,3,5,10,15,867.5,104.5,1.8,20.5,656.0,837.66,635.19
2016,3,5,10,30,882.0,107.0,1.9,21.0,697.0,885.62,665.54
2016,3,5,10,45,739.0,172.0,2.0,21.5,683.0,864.75,649.42
2016,3,5,11,0,596.0,237.0,2.1,22.0,669.0,817.52,614.39
2016,3,5,11,15,755.5,175.5,2.25,22.0,742.5,928.01,691.61
2016,3,5,11,30,915.0,114.0,2.4,22.0,816.0,1014.26,748.04
2016,3,5,11,45,918.0,115.5,2.55,22.5,833.0,1035.27,760.23
2016,3,5,12,0,921.0,117.0,2.7,23.0,850.0,1052.61,770.78
2016,3,5,12,15,923.0,117.5,2.8,23.0,858.0,1064.14,778.69
2016,3,5,12,30,925.0,118.0,2.9,23.0,866.0,1071.85,784.34
2016,3,5,12,45,922.5,119.0,3.05,23.5,864.5,1071.67,784.01
2016,3,5,13,0,920.0,120.0,3.2,24.0,863.0,1067.62,781.34
2016,3,5,13,15,917.0,119.5,3.25,24.0,853.0,1057.66,775.61
2016,3,5,13,30,914.0,119.0,3.3,24.0,843.0,1043.92,767.6
2016,3,5,13,45,905.0,120.0,3.4,24.5,823.5,1022.23,753.4
2016,3,5,14,0,896.0,121.0,3.5,25.0,804.0,997.16,737.07
2016,3,5,14,15,888.0,119.5,3.5,24.5,776.5,967.19,719.64
2016,3,5,14,30,880.0,118.0,3.5,24.0,749.0,944.45,707.05
2016,3,5,14,45,850.5,123.5,3.55,24.0,710.5,896.6,676.18
2016,3,5,15,0,821.0,129.0,3.6,24.0,672.0,847.18,644.03
2016,3,5,15,15,800.0,121.0,3.55,23.5,623.0,789.56,606.36
2016,3,5,15,30,779.0,113.0,3.5,23.0,574.0,730.86,567.27
2016,3,5,15,45,757.0,114.5,3.5,23.0,533.0,683.59,533.7
2016,3,5,16,0,735.0,116.0,3.5,23.0,492.0,632.89,496.24
2016,3,5,16,15,703.5,110.0,3.15,22.5,439.5,568.3,447.51
2016,3,5,16,30,672.0,104.0,2.8,22.0,387.0,505.09,398.61
2016,3,5,16,45,624.0,97.5,2.5,21.5,332.0,434.75,342.96
2016,3,5,17,0,576.0,91.0,2.2,21.0,277.0,368.35,288.84
2016,3,5,17,15,511.0,80.5,2.05,20.0,222.5,295.86,229.34
2016,3,5,17,30,446.0,70.0,1.9,19.0,168.0,230.26,173.9
2016,3,5,17,45,345.0,55.0,1.8,18.0,117.5,156.4,112.27
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,97.9,63.67
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,40.74,6.98
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.0,2.8,12.0,1.0,0.0,0.0
2016,3,6,7,0,0.0,2.0,3.1,13.0,2.0,1.71,0.0
2016,3,6,7,15,0.0,14.0,3.2,13.5,14.0,11.53,2.6
2016,3,6,7,30,0.0,26.0,3.3,14.0,26.0,21.45,12.25
2016,3,6,7,45,0.0,41.5,3.45,14.5,41.5,34.33,23.53
2016,3,6,8,0,0.0,57.0,3.6,15.0,57.0,47.5,34.95
2016,3,6,8,15,0.0,74.0,3.9,15.5,74.0,62.15,47.42
2016,3,6,8,30,0.0,91.0,4.2,16.0,91.0,76.87,59.71
2016,3,6,8,45,0.0,107.5,4.5,16.5,107.5,91.21,71.46
2016,3,6,9,0,0.0,124.0,4.8,17.0,124.0,105.63,83.08
2016,3,6,9,15,0.0,140.0,4.95,17.5,140.0,119.67,94.23
2016,3,6,9,30,0.0,156.0,5.1,18.0,156.0,133.81,105.32
2016,3,6,9,45,0.0,148.0,5.25,18.5,148.0,126.11,98.5
2016,3,6,10,0,0.0,140.0,5.4,19.0,140.0,118.68,92.0
2016,3,6,10,15,12.0,199.0,5.5,19.5,207.5,181.87,142.96
2016,3,6,10,30,24.0,258.0,5.6,20.0,275.0,247.53,194.87
2016,3,6,10,45,12.0,197.0,5.75,20.5,205.5,180.35,140.55
2016,3,6,11,0,0.0,136.0,5.9,21.0,136.0,114.92,87.45
2016,3,6,11,15,0.0,129.0,6.0,21.5,129.0,108.79,82.29
2016,3,6,11,30,0.0,122.0,6.1,22.0,122.0,102.71,77.17
2016,3,6,11,45,0.0,125.0,6.25,22.5,125.0,105.37,79.06
2016,3,6,12,0,0.0,128.0,6.4,23.0,128.0,108.02,80.96
2016,3,6,12,15,2.5,155.5,6.45,23.0,158.0,134.77,102.22
2016,3,6,12,30,5.0,183.0,6.5,23.0,188.0,161.87,123.67
2016,3,6,12,45,4.5,178.5,6.55,23.5,183.0,157.33,119.81
2016,3,6,13,0,4.0,174.0,6.6,24.0,178.0,152.77,116.0
2016,3,6,13,15,4.0,172.5,6.55,24.0,176.0,151.39,114.95
2016,3,6,13,30,4.0,171.0,6.5,24.0,174.0,149.99,113.92
2016,3,6,13,45,6.5,196.0,6.45,24.0,201.0,174.88,133.65
2016,3,6,14,0,9.0,221.0,6.4,24.0,228.0,200.03,153.54
2016,3,6,14,15,405.5,183.5,6.3,24.0,476.0,593.16,467.14
2016,3,6,14,30,802.0,146.0,6.2,24.0,724.0,901.92,695.45
2016,3,6,14,45,401.0,150.5,6.1,24.5,439.5,527.19,415.58
2016,3,6,15,0,0.0,155.0,6.0,25.0,155.0,131.87,99.63
2016,3,6,15,15,371.5,143.5,5.8,24.5,364.5,464.61,369.84
2016,3,6,15,30,743.0,132.0,5.6,24.0,574.0,725.36,570.34
2016,3,6,15,45,413.0,178.5,5.45,24.0,421.0,496.17,392.52
2016,3,6,16,0,83.0,225.0,5.3,24.0,268.0,266.48,209.46
2016,3,6,16,15,210.0,194.0,5.1,23.5,286.5,320.06,254.73
2016,3,6,16,30,337.0,163.0,4.9,23.0,305.0,358.48,286.08
2016,3,6,16,45,442.0,128.5,4.75,22.5,288.5,366.89,292.14
2016,3,6,17,0,547.0,94.0,4.6,22.0,272.0,356.5,281.41
2016,3,6,17,15,482.5,83.5,4.45,21.5,218.5,282.28,219.29
2016,3,6,17,30,418.0,73.0,4.3,21.0,165.0,219.83,165.79
2016,3,6,17,45,319.5,57.5,4.2,20.5,116.0,150.86,107.91
2016,3,6,18,0,221.0,42.0,4.1,20.0,67.0,94.19,61.11
2016,3,6,18,15,110.5,21.0,4.25,19.5,33.5,39.77,9.15
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.5,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,17.0,3.0,2.56,0.0
2016,3,7,7,15,0.0,18.0,4.55,17.0,18.0,14.84,5.24
2016,3,7,7,30,0.0,33.0,4.7,17.0,33.0,27.28,16.9
2016,3,7,7,45,0.0,53.5,4.9,17.5,53.5,45.07,32.23
2016,3,7,8,0,0.0,74.0,5.1,18.0,74.0,62.92,47.47
2016,3,7,8,15,0.0,95.5,5.45,18.5,95.5,81.76,63.27
2016,3,7,8,30,0.0,117.0,5.8,19.0,117.0,100.7,78.85
2016,3,7,8,45,0.0,64.5,6.2,19.5,64.5,53.45,39.18
2016,3,7,9,0,0.0,12.0,6.6,20.0,12.0,9.89,2.62
2016,3,7,9,15,0.0,71.0,6.7,20.0,71.0,58.9,43.35
2016,3,7,9,30,0.0,130.0,6.8,20.0,130.0,110.1,85.26
2016,3,7,9,45,0.0,141.0,6.95,20.5,141.0,119.71,92.61
2016,3,7,10,0,0.0,152.0,7.1,21.0,152.0,129.37,99.98
2016,3,7,10,15,0.0,145.5,7.0,21.0,145.5,123.4,94.89
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,117.56,89.96
2016,3,7,10,45,8.5,200.5,6.8,21.5,207.0,180.34,140.08
2016,3,7,11,0,17.0,262.0,6.7,22.0,275.0,245.32,190.99
2016,3,7,11,15,17.0,268.0,6.6,22.0,281.5,251.16,195.19
2016,3,7,11,30,17.0,274.0,6.5,22.0,288.0,257.0,199.49
2016,3,7,11,45,58.0,335.0,6.4,22.0,382.0,376.44,293.03
2016,3,7,12,0,99.0,396.0,6.3,22.0,476.0,482.26,374.02
2016,3,7,12,15,101.5,401.0,6.25,22.0,484.0,490.99,380.15
2016,3,7,12,30,104.0,406.0,6.2,22.0,492.0,499.37,386.31
2016,3,7,12,45,79.0,389.0,6.2,22.0,454.0,456.1,352.92
2016,3,7,13,0,54.0,372.0,6.2,22.0,416.0,412.7,319.35
2016,3,7,13,15,58.5,372.0,6.2,22.0,419.5,416.83,322.86
2016,3,7,13,30,63.0,372.0,6.2,22.0,423.0,420.67,326.1
2016,3,7,13,45,48.5,345.5,6.2,22.0,384.0,377.79,293.22
2016,3,7,14,0,34.0,319.0,6.2,22.0,345.0,335.53,260.67
2016,3,7,14,15,38.5,315.5,6.3,22.0,344.0,335.44,261.21
2016,3,7,14,30,43.0,312.0,6.4,22.0,343.0,335.06,261.51
2016,3,7,14,45,26.5,263.5,6.5,22.0,282.5,269.8,210.71
2016,3,7,15,0,10.0,215.0,6.6,22.0,222.0,194.88,151.6
2016,3,7,15,15,5.0,113.0,6.5,22.0,116.5,98.72,74.85
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,9.1,1.81
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,64.38,47.22
2016,3,7,16,0,0.0,144.0,6.2,22.0,144.0,122.86,95.03
2016,3,7,16,15,0.0,116.0,5.95,21.5,116.0,97.99,75.19
2016,3,7,16,30,0.0,88.0,5.7,21.0,88.0,73.44,55.39
2016,3,7,16,45,0.0,75.0,5.5,20.5,75.0,62.3,46.43
2016,3,7,17,0,0.0,62.0,5.3,20.0,62.0,51.36,37.5
2016,3,7,17,15,0.0,49.5,5.2,19.5,49.5,40.94,28.85
2016,3,7,17,30,0.0,37.0,5.1,19.0,37.0,30.55,20.07
2016,3,7,17,45,0.0,26.0,5.0,19.0,26.0,21.43,12.2
2016,3,7,18,0,0.0,15.0,4.9,19.0,15.0,12.34,4.32
2016,3,7,18,15,0.0,7.5,4.9,19.0,7.5,6.16,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,9.5,5.5,4.3,19.0,5.5,0.0,0.0
2016,3,8,7,0,19.0,11.0,4.4,19.0,11.0,11.26,0.0
2016,3,8,7,15,124.0,32.0,4.45,19.0,47.5,54.7,30.47
2016,3,8,7,30,229.0,53.0,4.5,19.0,84.0,111.62,77.28
2016,3,8,7,45,114.5,30.0,4.6,19.5,45.5,68.87,48.63
2016,3,8,8,0,0.0,7.0,4.7,20.0,7.0,5.75,0.0
2016,3,8,8,15,0.0,9.0,4.8,20.0,9.0,7.4,0.58
2016,3,8,8,30,0.0,11.0,4.9,20.0,11.0,9.05,1.97
2016,3,8,8,45,0.0,13.5,5.05,20.5,13.5,11.12,3.67
2016,3,8,9,0,0.0,16.0,5.2,21.0,16.0,13.2,5.36
2016,3,8,9,15,0.0,74.0,5.3,21.5,74.0,61.41,45.13
2016,3,8,9,30,0.0,132.0,5.4,22.0,132.0,111.82,85.9
2016,3,8,9,45,52.5,208.5,5.5,22.5,241.0,230.61,181.78
2016,3,8,10,0,105.0,285.0,5.6,23.0,350.0,350.9,276.01
2016,3,8,10,15,131.5,308.0,5.45,23.5,394.5,414.77,324.06
2016,3,8,10,30,158.0,331.0,5.3,24.0,439.0,466.42,362.14
2016,3,8,10,45,85.0,284.5,5.2,24.5,343.5,342.6,265.44
2016,3,8,11,0,12.0,238.0,5.1,25.0,248.0,218.05,166.74
2016,3,8,11,15,222.5,283.0,4.9,25.0,456.5,509.99,394.33
2016,3,8,11,30,433.0,328.0,4.7,25.0,665.0,781.72,592.1
2016,3,8,11,45,462.0,324.0,4.55,25.0,690.5,815.54,613.64
2016,3,8,12,0,491.0,320.0,4.4,25.0,716.0,847.93,635.46
2016,3,8,12,15,407.5,357.0,4.15,25.0,688.0,789.98,591.84
2016,3,8,12,30,324.0,394.0,3.9,25.0,660.0,747.58,558.97
2016,3,8,12,45,361.5,380.0,3.7,25.0,676.5,771.02,575.88
2016,3,8,13,0,399.0,366.0,3.5,25.0,693.0,792.6,590.95
2016,3,8,13,15,476.5,332.5,3.3,25.0,718.5,849.35,630.69
2016,3,8,13,30,554.0,299.0,3.1,25.0,744.0,885.71,656.07
2016,3,8,13,45,567.0,285.5,2.95,25.0,732.0,874.75,648.36
2016,3,8,14,0,580.0,272.0,2.8,25.0,720.0,860.75,639.02
2016,3,8,14,15,697.5,205.5,2.7,25.0,726.0,893.19,663.66
2016,3,8,14,30,815.0,139.0,2.6,25.0,732.0,902.78,670.02
2016,3,8,14,45,491.5,231.5,2.55,25.5,584.5,689.48,519.91
2016,3,8,15,0,168.0,324.0,2.5,26.0,437.0,464.67,352.49
2016,3,8,15,15,446.0,232.5,2.45,25.5,506.5,614.03,469.36
2016,3,8,15,30,724.0,141.0,2.4,25.0,576.0,716.57,547.4
2016,3,8,15,45,700.5,136.0,2.4,25.0,529.5,660.32,506.7
2016,3,8,16,0,677.0,131.0,2.4,25.0,483.0,604.06,466.25
2016,3,8,16,15,644.5,124.5,2.2,24.5,432.0,541.13,419.87
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,479.81,373.45
2016,3,8,16,45,567.5,109.5,1.85,24.0,327.5,412.54,320.69
2016,3,8,17,0,523.0,101.0,1.7,24.0,274.0,344.79,266.28
2016,3,8,17,15,457.5,90.0,1.6,23.0,221.0,275.97,210.84
2016,3,8,17,30,392.0,79.0,1.5,22.0,168.0,214.39,159.87
2016,3,8,17,45,297.0,62.5,1.45,21.5,119.0,147.42,104.83
2016,3,8,18,0,202.0,46.0,1.4,21.0,70.0,92.33,60.22
2016,3,8,18,15,101.0,23.0,1.55,20.5,35.0,39.77,13.08
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,19.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,5.0,4.2,19.0,5.0,4.1,0.0
2016,3,9,7,30,0.0,9.0,4.2,19.0,9.0,7.39,0.44
2016,3,9,7,45,0.0,15.0,4.25,19.0,15.0,12.33,4.7
2016,3,9,8,0,0.0,21.0,4.3,19.0,21.0,17.29,8.96
2016,3,9,8,15,0.0,27.0,4.3,19.0,27.0,22.26,13.18
2016,3,9,8,30,0.0,33.0,4.3,19.0,33.0,27.24,17.36
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,23.52,14.13
2016,3,9,9,0,0.0,24.0,4.4,20.0,24.0,19.81,10.93
2016,3,9,9,15,0.0,33.5,4.35,20.0,33.5,27.7,17.45
2016,3,9,9,30,0.0,43.0,4.3,20.0,43.0,35.61,23.93
2016,3,9,9,45,0.0,35.0,4.25,20.5,35.0,28.99,18.32
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,22.36,12.77
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,24.87,14.79
2016,3,9,10,30,0.0,33.0,3.8,21.0,33.0,27.39,16.8
2016,3,9,10,45,0.0,44.0,3.65,21.0,44.0,36.57,24.24
2016,3,9,11,0,0.0,55.0,3.5,21.0,55.0,45.76,31.66
2016,3,9,11,15,0.0,69.5,3.55,21.0,69.5,57.91,41.44
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,70.08,51.19
2016,3,9,11,45,0.0,91.5,3.65,21.0,91.5,76.43,56.23
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,82.9,61.38
2016,3,9,12,15,9.5,198.0,3.85,21.0,206.0,179.64,138.49
2016,3,9,12,30,19.0,297.0,4.0,21.0,313.0,280.68,217.13
2016,3,9,12,45,28.5,325.5,4.15,21.0,349.5,337.47,260.71
2016,3,9,13,0,38.0,354.0,4.3,21.0,386.0,376.36,290.5
2016,3,9,13,15,19.0,238.0,4.3,21.0,254.0,225.5,174.36
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,102.77,77.18
2016,3,9,13,45,1.5,142.5,4.3,21.0,143.5,122.1,92.84
2016,3,9,14,0,3.0,163.0,4.3,21.0,165.0,141.58,108.48
2016,3,9,14,15,4.0,174.0,4.2,21.0,176.5,152.24,117.08
2016,3,9,14,30,5.0,185.0,4.1,21.0,188.0,162.95,125.76
2016,3,9,14,45,2.5,124.5,4.1,21.0,126.0,106.91,81.17
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,53.21,37.86
2016,3,9,15,15,0.0,95.0,3.95,21.0,95.0,79.13,59.07
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,106.15,81.12
2016,3,9,15,45,0.0,130.0,3.65,21.0,130.0,109.83,84.32
2016,3,9,16,0,0.0,134.0,3.5,21.0,134.0,113.65,87.68
2016,3,9,16,15,46.5,159.5,3.3,20.5,179.5,173.13,137.22
2016,3,9,16,30,93.0,185.0,3.1,20.0,225.0,222.95,178.12
2016,3,9,16,45,84.5,161.5,2.9,20.0,194.0,191.17,152.26
2016,3,9,17,0,76.0,138.0,2.7,20.0,163.0,160.38,127.01
2016,3,9,17,15,62.5,113.5,2.6,19.5,131.5,127.71,100.08
2016,3,9,17,30,49.0,89.0,2.5,19.0,100.0,96.74,74.13
2016,3,9,17,45,30.5,65.0,2.4,18.5,71.5,66.72,48.88
2016,3,9,18,0,12.0,41.0,2.3,18.0,43.0,39.02,25.65
2016,3,9,18,15,6.0,20.5,2.55,18.0,21.5,17.82,4.68
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,3,10,7,0,0.0,8.0,4.1,13.0,8.0,6.58,0.0
2016,3,10,7,15,0.0,25.0,4.05,13.0,25.0,20.67,10.76
2016,3,10,7,30,0.0,42.0,4.0,13.0,42.0,35.21,24.06
2016,3,10,7,45,0.0,63.5,4.0,13.5,63.5,53.88,40.39
2016,3,10,8,0,0.0,85.0,4.0,14.0,85.0,72.61,56.55
2016,3,10,8,15,3.5,106.0,4.05,14.5,107.0,92.38,73.23
2016,3,10,8,30,7.0,127.0,4.1,15.0,129.0,112.66,90.04
2016,3,10,8,45,3.5,74.5,4.2,15.5,75.5,63.63,48.44
2016,3,10,9,0,0.0,22.0,4.3,16.0,22.0,18.16,9.76
2016,3,10,9,15,0.0,40.5,4.45,16.0,40.5,33.51,22.68
2016,3,10,9,30,0.0,59.0,4.6,16.0,59.0,48.93,35.52
2016,3,10,9,45,93.0,176.5,4.75,16.0,234.5,239.47,194.54
2016,3,10,10,0,186.0,294.0,4.9,16.0,410.0,434.97,350.82
2016,3,10,10,15,93.0,155.0,5.1,16.0,213.0,226.47,183.21
2016,3,10,10,30,0.0,16.0,5.3,16.0,16.0,13.26,5.4
2016,3,10,10,45,1.0,90.5,5.5,16.5,91.5,76.31,57.56
2016,3,10,11,0,2.0,165.0,5.7,17.0,167.0,142.28,111.09
2016,3,10,11,15,3.0,171.0,5.8,17.0,173.5,148.62,116.05
2016,3,10,11,30,4.0,177.0,5.9,17.0,180.0,155.01,121.11
2016,3,10,11,45,2.0,148.5,6.05,17.5,150.0,127.87,98.83
2016,3,10,12,0,0.0,120.0,6.2,18.0,120.0,101.05,76.83
2016,3,10,12,15,4.0,161.5,6.15,18.0,164.5,141.45,109.59
2016,3,10,12,30,8.0,203.0,6.1,18.0,209.0,182.62,142.65
2016,3,10,12,45,4.0,167.5,6.05,18.5,170.5,146.82,113.56
2016,3,10,13,0,0.0,132.0,6.0,19.0,132.0,111.53,84.9
2016,3,10,13,15,2.0,152.0,5.95,19.0,154.0,131.04,100.72
2016,3,10,13,30,4.0,172.0,5.9,19.0,176.0,150.68,116.58
2016,3,10,13,45,2.0,150.0,5.85,19.0,152.0,129.16,99.32
2016,3,10,14,0,0.0,128.0,5.8,19.0,128.0,107.9,82.22
2016,3,10,14,15,0.0,115.5,5.7,18.5,115.5,96.98,73.66
2016,3,10,14,30,0.0,103.0,5.6,18.0,103.0,86.13,65.09
2016,3,10,14,45,0.0,126.0,5.6,18.0,126.0,106.04,81.45
2016,3,10,15,0,0.0,149.0,5.6,18.0,149.0,126.3,98.1
2016,3,10,15,15,0.0,110.0,5.5,18.0,110.0,92.09,70.39
2016,3,10,15,30,0.0,71.0,5.4,18.0,71.0,58.99,43.33
2016,3,10,15,45,0.0,61.0,5.3,18.0,61.0,50.61,36.54
2016,3,10,16,0,0.0,51.0,5.2,18.0,51.0,42.25,29.71
2016,3,10,16,15,0.0,41.0,4.95,17.5,41.0,33.92,22.9
2016,3,10,16,30,0.0,31.0,4.7,17.0,31.0,25.6,16.03
2016,3,10,16,45,0.0,26.5,4.45,17.0,26.5,21.86,12.93
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,18.13,9.8
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,14.82,7.01
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,11.51,4.17
2016,3,10,17,45,0.0,9.5,3.75,16.0,9.5,7.8,0.93
2016,3,10,18,0,0.0,5.0,3.6,16.0,5.0,4.1,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.5,2.5,2.05,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,14.5,1.0,0.85,0.0
2016,3,11,7,0,0.0,2.0,2.0,15.0,2.0,1.64,0.0
2016,3,11,7,15,0.0,7.0,1.95,15.0,7.0,5.74,0.0
2016,3,11,7,30,0.0,12.0,1.9,15.0,12.0,9.86,2.65
2016,3,11,7,45,0.0,18.0,1.85,15.0,18.0,14.81,7.01
2016,3,11,8,0,0.0,24.0,1.8,15.0,24.0,19.77,11.34
2016,3,11,8,15,0.0,30.5,1.85,15.5,30.5,25.16,15.94
2016,3,11,8,30,0.0,37.0,1.9,16.0,37.0,30.56,20.46
2016,3,11,8,45,0.0,43.5,1.95,16.5,43.5,35.97,24.91
2016,3,11,9,0,0.0,50.0,2.0,17.0,50.0,41.39,29.32
2016,3,11,9,15,0.0,43.0,2.15,17.0,43.0,35.59,24.33
2016,3,11,9,30,0.0,36.0,2.3,17.0,36.0,29.8,19.39
2016,3,11,9,45,0.0,75.5,2.5,17.5,75.5,62.73,46.62
2016,3,11,10,0,0.0,115.0,2.7,18.0,115.0,96.44,73.99
2016,3,11,10,15,9.5,185.0,2.85,18.0,192.0,166.28,130.54
2016,3,11,10,30,19.0,255.0,3.0,18.0,269.0,238.99,188.17
2016,3,11,10,45,9.5,137.5,3.2,18.5,144.5,124.45,96.15
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,16.61,8.01
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,17.04,8.36
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,17.46,8.69
2016,3,11,11,45,164.0,205.5,3.4,19.5,340.0,379.0,300.57
2016,3,11,12,0,328.0,390.0,3.4,20.0,659.0,737.75,563.77
2016,3,11,12,15,215.5,402.0,3.3,20.0,579.5,622.05,475.39
2016,3,11,12,30,103.0,414.0,3.2,20.0,500.0,503.16,385.58
2016,3,11,12,45,173.0,415.5,3.1,20.5,559.5,595.15,454.25
2016,3,11,13,0,243.0,417.0,3.0,21.0,619.0,666.05,505.27
2016,3,11,13,15,132.5,361.0,2.9,21.0,471.0,495.58,379.26
2016,3,11,13,30,22.0,305.0,2.8,21.0,323.0,290.34,223.12
2016,3,11,13,45,11.0,183.5,2.7,21.0,192.5,167.55,128.64
2016,3,11,14,0,0.0,62.0,2.6,21.0,62.0,51.66,36.27
2016,3,11,14,15,52.0,209.5,2.6,21.0,248.0,239.8,187.55
2016,3,11,14,30,104.0,357.0,2.6,21.0,434.0,433.57,335.53
2016,3,11,14,45,52.0,251.5,2.6,21.0,290.0,277.86,216.13
2016,3,11,15,0,0.0,146.0,2.6,21.0,146.0,123.6,94.29
2016,3,11,15,15,38.0,210.0,2.55,20.5,233.0,222.24,174.46
2016,3,11,15,30,76.0,274.0,2.5,20.0,320.0,313.61,247.0
2016,3,11,15,45,39.5,221.5,2.45,20.0,245.5,232.07,182.71
2016,3,11,16,0,3.0,169.0,2.4,20.0,171.0,147.15,114.86
2016,3,11,16,15,20.5,171.5,2.15,19.5,181.0,160.51,126.68
2016,3,11,16,30,38.0,174.0,1.9,19.0,191.0,180.31,143.35
2016,3,11,16,45,31.5,151.5,1.65,19.0,164.5,153.71,121.84
2016,3,11,17,0,25.0,129.0,1.4,19.0,138.0,127.98,100.89
2016,3,11,17,15,17.0,106.0,1.2,18.5,112.0,97.7,76.08
2016,3,11,17,30,9.0,83.0,1.0,18.0,86.0,73.98,56.37
2016,3,11,17,45,4.5,60.0,0.85,17.5,61.5,52.19,37.93
2016,3,11,18,0,0.0,37.0,0.7,17.0,37.0,31.03,19.87
2016,3,11,18,15,0.0,18.5,0.7,16.5,18.5,15.27,4.41
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,41.0,9.0,1.15,12.5,11.0,9.16,0.0
2016,3,12,7,0,82.0,18.0,1.3,13.0,22.0,26.63,0.0
2016,3,12,7,15,205.5,36.5,1.35,13.5,64.0,73.84,45.38
2016,3,12,7,30,329.0,55.0,1.4,14.0,106.0,133.89,93.84
2016,3,12,7,45,430.0,64.5,1.45,14.5,160.5,197.22,147.28
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,270.71,209.62
2016,3,12,8,15,586.5,82.0,1.65,15.5,270.5,335.63,265.32
2016,3,12,8,30,642.0,90.0,1.8,16.0,326.0,406.07,323.99
2016,3,12,8,45,697.5,90.5,2.0,16.5,383.5,473.84,379.18
2016,3,12,9,0,753.0,91.0,2.2,17.0,441.0,544.74,435.27
2016,3,12,9,15,779.0,95.0,2.25,17.5,493.0,605.77,481.56
2016,3,12,9,30,805.0,99.0,2.3,18.0,545.0,667.26,526.73
2016,3,12,9,45,830.0,99.5,2.4,18.5,592.5,724.37,567.68
2016,3,12,10,0,855.0,100.0,2.5,19.0,640.0,781.03,605.7
2016,3,12,10,15,455.0,205.0,2.4,19.0,494.5,598.61,467.62
2016,3,12,10,30,55.0,310.0,2.3,19.0,349.0,338.38,263.22
2016,3,12,10,45,48.0,316.5,2.25,19.5,352.0,340.41,264.61
2016,3,12,11,0,41.0,323.0,2.2,20.0,355.0,341.94,264.53
2016,3,12,11,15,103.0,362.0,2.15,20.0,443.5,441.01,340.24
2016,3,12,11,30,165.0,401.0,2.1,20.0,532.0,561.72,428.69
2016,3,12,11,45,194.5,408.0,2.05,20.5,566.0,601.16,455.48
2016,3,12,12,0,224.0,415.0,2.0,21.0,600.0,640.64,482.42
2016,3,12,12,15,254.5,413.5,2.0,21.0,625.0,691.36,517.88
2016,3,12,12,30,285.0,412.0,2.0,21.0,650.0,721.97,539.31
2016,3,12,12,45,287.0,411.0,2.05,21.5,650.5,723.24,539.27
2016,3,12,13,0,289.0,410.0,2.1,22.0,651.0,723.0,538.53
2016,3,12,13,15,285.5,405.5,2.1,22.0,641.5,712.16,531.21
2016,3,12,13,30,282.0,401.0,2.1,22.0,632.0,699.95,523.09
2016,3,12,13,45,594.0,256.5,2.15,22.0,728.0,869.27,648.37
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,984.42,726.18
2016,3,12,14,15,539.0,239.0,2.15,22.0,659.0,766.94,576.85
2016,3,12,14,30,172.0,366.0,2.1,22.0,494.0,519.39,394.52
2016,3,12,14,45,516.5,238.0,2.1,22.0,596.0,711.04,542.34
2016,3,12,15,0,861.0,110.0,2.1,22.0,698.0,845.94,638.75
2016,3,12,15,15,515.5,199.0,2.1,21.5,545.0,628.48,483.91
2016,3,12,15,30,170.0,288.0,2.1,21.0,392.0,410.26,319.09
2016,3,12,15,45,138.5,263.0,2.1,21.0,344.0,354.8,278.16
2016,3,12,16,0,107.0,238.0,2.1,21.0,296.0,290.97,229.22
2016,3,12,16,15,425.5,163.0,1.95,20.5,356.0,434.0,344.15
2016,3,12,16,30,744.0,88.0,1.8,20.0,416.0,513.35,404.28
2016,3,12,16,45,711.5,81.5,1.7,20.0,361.5,447.53,350.8
2016,3,12,17,0,679.0,75.0,1.6,20.0,307.0,383.91,298.36
2016,3,12,17,15,621.5,67.5,1.5,19.0,250.5,312.49,239.45
2016,3,12,17,30,564.0,60.0,1.4,18.0,194.0,247.01,183.64
2016,3,12,17,45,477.5,49.5,1.3,17.5,141.5,177.69,124.64
2016,3,12,18,0,391.0,39.0,1.2,17.0,89.0,118.82,75.16
2016,3,12,18,15,195.5,19.5,1.3,16.5,44.5,47.92,20.02
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
