Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,6,45,65.5,9.5,3.6,13.5,13.0,10.4,0.0
2016,3,13,7,0,131.0,19.0,3.8,14.0,26.0,32.3,0.52
2016,3,13,7,15,270.5,34.5,3.75,14.5,71.0,83.49,50.61
2016,3,13,7,30,410.0,50.0,3.7,15.0,116.0,148.92,103.2
2016,3,13,7,45,510.0,58.5,3.7,15.5,173.5,213.97,158.96
2016,3,13,8,0,610.0,67.0,3.7,16.0,231.0,290.75,225.09
2016,3,13,8,15,665.0,73.0,3.8,17.0,289.5,357.92,283.09
2016,3,13,8,30,720.0,79.0,3.9,18.0,348.0,430.39,343.57
2016,3,13,8,45,771.5,80.5,4.0,19.0,408.0,500.48,400.25
2016,3,13,9,0,823.0,82.0,4.1,20.0,468.0,575.01,458.34
2016,3,13,9,15,848.0,85.0,4.25,20.5,522.0,637.78,506.55
2016,3,13,9,30,873.0,88.0,4.4,21.0,576.0,700.73,553.6
2016,3,13,9,45,897.5,88.5,4.6,22.0,626.0,754.73,591.37
2016,3,13,10,0,922.0,89.0,4.8,23.0,676.0,813.08,630.29
2016,3,13,10,15,934.0,91.0,4.95,23.5,717.5,861.94,662.81
2016,3,13,10,30,946.0,93.0,5.1,24.0,759.0,908.48,693.43
2016,3,13,10,45,956.5,94.0,5.25,24.5,793.5,950.05,720.36
2016,3,13,11,0,967.0,95.0,5.4,25.0,828.0,988.69,745.14
2016,3,13,11,15,972.0,96.0,5.5,25.0,853.5,1019.05,765.38
2016,3,13,11,30,977.0,97.0,5.6,25.0,879.0,1045.8,783.27
2016,3,13,11,45,980.5,97.5,5.75,25.5,895.5,1066.8,796.16
2016,3,13,12,0,984.0,98.0,5.9,26.0,912.0,1083.89,806.51
2016,3,13,12,15,984.5,98.5,5.95,26.0,919.0,1093.98,813.21
2016,3,13,12,30,985.0,99.0,6.0,26.0,926.0,1099.96,817.33
2016,3,13,12,45,983.5,99.0,6.05,26.0,923.5,1099.26,817.16
2016,3,13,13,0,982.0,99.0,6.1,26.0,921.0,1094.42,814.41
2016,3,13,13,15,978.5,98.5,6.05,26.0,909.5,1082.97,806.65
2016,3,13,13,30,975.0,98.0,6.0,26.0,898.0,1067.5,796.37
2016,3,13,13,45,967.5,98.5,6.0,26.5,877.0,1045.33,780.45
2016,3,13,14,0,960.0,99.0,6.0,27.0,856.0,1019.5,762.21
2016,3,13,14,15,952.0,97.5,5.85,27.0,827.5,987.56,740.5
2016,3,13,14,30,944.0,96.0,5.7,27.0,799.0,952.32,716.6
2016,3,13,14,45,931.0,95.5,5.55,27.0,762.0,910.77,688.35
2016,3,13,15,0,918.0,95.0,5.4,27.0,725.0,866.66,658.28
2016,3,13,15,15,904.0,93.0,5.05,26.5,682.0,817.89,625.02
2016,3,13,15,30,890.0,91.0,4.7,26.0,639.0,767.2,590.16
2016,3,13,15,45,868.5,88.5,4.4,26.0,589.0,714.36,552.18
2016,3,13,16,0,847.0,86.0,4.1,26.0,539.0,654.92,507.7
2016,3,13,16,15,820.5,82.5,3.6,25.0,485.5,591.15,460.34
2016,3,13,16,30,794.0,79.0,3.1,24.0,432.0,527.97,411.92
2016,3,13,16,45,754.5,74.5,2.7,23.5,374.5,458.37,356.56
2016,3,13,17,0,715.0,70.0,2.3,23.0,317.0,391.57,301.72
2016,3,13,17,15,657.5,64.0,2.15,22.0,259.5,320.13,242.81
2016,3,13,17,30,600.0,58.0,2.0,21.0,202.0,254.21,186.7
2016,3,13,17,45,504.0,48.5,1.9,20.0,147.0,181.55,125.8
2016,3,13,18,0,408.0,39.0,1.8,19.0,92.0,120.49,75.35
2016,3,13,18,15,240.5,24.5,1.75,18.5,51.5,57.55,25.64
2016,3,13,18,30,73.0,10.0,1.7,18.0,11.0,12.69,0.0
2016,3,13,18,45,36.5,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,12.04,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,43.09,7.01
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,96.68,57.03
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,166.53,113.21
2016,3,14,7,45,599.5,51.0,3.75,17.0,187.0,231.51,169.86
2016,3,14,8,0,678.0,59.0,3.9,18.0,245.0,305.42,233.95
2016,3,14,8,15,726.5,64.5,3.75,18.5,304.0,373.26,292.85
2016,3,14,8,30,775.0,70.0,3.6,19.0,363.0,445.5,353.3
2016,3,14,8,45,807.5,74.0,3.45,20.0,420.0,511.77,406.25
2016,3,14,9,0,840.0,78.0,3.3,21.0,477.0,579.77,458.15
2016,3,14,9,15,863.0,81.5,3.35,22.0,530.0,642.59,504.58
2016,3,14,9,30,886.0,85.0,3.4,23.0,583.0,700.52,545.87
2016,3,14,9,45,902.5,87.5,3.45,24.0,631.0,756.39,583.18
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,810.89,617.57
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.5,859.57,649.5
2016,3,14,10,30,943.0,94.0,4.0,26.0,762.0,905.93,679.56
2016,3,14,10,45,951.0,96.0,4.3,27.0,796.0,946.2,704.12
2016,3,14,11,0,959.0,98.0,4.6,28.0,830.0,983.41,726.38
2016,3,14,11,15,965.5,99.0,4.6,28.0,855.5,1014.89,746.06
2016,3,14,11,30,972.0,100.0,4.6,28.0,881.0,1042.85,763.54
2016,3,14,11,45,974.5,101.5,4.6,28.5,898.0,1063.77,774.84
2016,3,14,12,0,977.0,103.0,4.6,29.0,915.0,1080.77,783.68
2016,3,14,12,15,978.5,103.0,4.6,29.0,922.5,1091.18,789.94
2016,3,14,12,30,980.0,103.0,4.6,29.0,930.0,1097.51,793.76
2016,3,14,12,45,979.0,103.5,4.65,29.0,928.0,1097.76,794.07
2016,3,14,13,0,978.0,104.0,4.7,29.0,926.0,1093.89,792.2
2016,3,14,13,15,975.0,103.5,4.7,29.0,915.0,1082.9,785.41
2016,3,14,13,30,972.0,103.0,4.7,29.0,904.0,1067.89,776.19
2016,3,14,13,45,965.5,102.5,4.7,29.0,883.5,1045.6,762.36
2016,3,14,14,0,959.0,102.0,4.7,29.0,863.0,1019.61,746.22
2016,3,14,14,15,951.5,101.0,4.55,29.0,834.5,988.64,725.84
2016,3,14,14,30,944.0,100.0,4.4,29.0,806.0,954.34,703.49
2016,3,14,14,45,926.5,101.0,4.3,29.0,767.5,910.47,674.93
2016,3,14,15,0,909.0,102.0,4.2,29.0,729.0,864.35,644.74
2016,3,14,15,15,894.0,99.5,3.95,28.5,685.5,814.58,612.4
2016,3,14,15,30,879.0,97.0,3.7,28.0,642.0,769.13,582.73
2016,3,14,15,45,857.5,94.5,3.5,27.5,592.0,710.76,542.82
2016,3,14,16,0,836.0,92.0,3.3,27.0,542.0,651.78,500.52
2016,3,14,16,15,809.0,88.0,3.05,26.0,488.0,587.68,454.02
2016,3,14,16,30,782.0,84.0,2.8,25.0,434.0,524.26,406.42
2016,3,14,16,45,743.0,79.0,2.6,24.5,376.5,455.04,352.13
2016,3,14,17,0,704.0,74.0,2.4,24.0,319.0,389.07,298.58
2016,3,14,17,15,646.5,67.0,2.35,23.0,261.0,316.97,239.54
2016,3,14,17,30,589.0,60.0,2.3,22.0,203.0,250.77,183.54
2016,3,14,17,45,496.5,50.0,2.25,21.5,148.5,179.39,123.59
2016,3,14,18,0,404.0,40.0,2.2,21.0,94.0,119.18,73.95
2016,3,14,18,15,243.5,25.0,2.25,20.5,53.0,57.58,26.11
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,13.01,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,35.0,11.0,3.75,16.0,13.0,10.54,0.0
2016,3,15,7,0,70.0,22.0,3.9,17.0,26.0,27.74,6.69
2016,3,15,7,15,158.5,42.5,3.9,17.5,65.5,67.61,42.51
2016,3,15,7,30,247.0,63.0,3.9,18.0,105.0,121.78,86.13
2016,3,15,7,45,310.5,80.5,3.95,18.5,153.5,174.03,130.38
2016,3,15,8,0,374.0,98.0,4.0,19.0,202.0,233.99,181.3
2016,3,15,8,15,427.0,107.5,3.9,20.0,251.5,289.33,227.76
2016,3,15,8,30,480.0,117.0,3.8,21.0,301.0,350.21,277.54
2016,3,15,8,45,624.0,106.5,3.75,22.0,382.5,449.62,355.94
2016,3,15,9,0,768.0,96.0,3.7,23.0,464.0,556.24,437.61
2016,3,15,9,15,793.5,100.0,3.7,23.5,516.5,617.63,483.52
2016,3,15,9,30,819.0,104.0,3.7,24.0,569.0,679.36,528.4
2016,3,15,9,45,842.0,105.0,3.7,25.0,617.0,736.12,567.33
2016,3,15,10,0,865.0,106.0,3.7,26.0,665.0,792.19,602.95
2016,3,15,10,15,878.0,108.5,3.75,26.5,705.5,840.79,633.95
2016,3,15,10,30,891.0,111.0,3.8,27.0,746.0,878.81,657.33
2016,3,15,10,45,902.0,112.0,3.9,27.5,779.5,918.88,682.22
2016,3,15,11,0,913.0,113.0,4.0,28.0,813.0,956.24,705.07
2016,3,15,11,15,919.5,114.5,4.05,28.0,838.0,986.98,724.56
2016,3,15,11,30,926.0,116.0,4.1,28.0,863.0,1014.37,741.89
2016,3,15,11,45,921.5,121.5,4.2,28.5,877.5,1031.7,751.52
2016,3,15,12,0,917.0,127.0,4.3,29.0,892.0,1045.05,758.71
2016,3,15,12,15,918.0,127.0,4.35,29.0,899.0,1054.34,764.62
2016,3,15,12,30,919.0,127.0,4.4,29.0,906.0,1059.8,768.22
2016,3,15,12,45,917.5,127.5,4.5,29.5,904.0,1059.41,766.97
2016,3,15,13,0,916.0,128.0,4.6,30.0,902.0,1055.16,763.4
2016,3,15,13,15,912.5,127.5,4.55,30.0,891.0,1044.1,756.23
2016,3,15,13,30,909.0,127.0,4.5,30.0,880.0,1029.29,746.82
2016,3,15,13,45,708.0,216.5,4.5,30.0,795.0,934.49,684.94
2016,3,15,14,0,507.0,306.0,4.5,30.0,710.0,813.72,599.99
2016,3,15,14,15,696.0,213.0,4.4,29.5,747.5,885.67,655.92
2016,3,15,14,30,885.0,120.0,4.3,29.0,785.0,920.55,680.89
2016,3,15,14,45,713.5,178.5,4.2,29.0,699.0,820.84,613.44
2016,3,15,15,0,542.0,237.0,4.1,29.0,613.0,705.06,530.4
2016,3,15,15,15,532.0,224.0,3.85,29.0,574.5,660.99,499.71
2016,3,15,15,30,522.0,211.0,3.6,29.0,536.0,615.95,467.55
2016,3,15,15,45,434.5,215.5,3.35,29.0,472.0,533.61,406.74
2016,3,15,16,0,347.0,220.0,3.1,29.0,408.0,446.88,342.13
2016,3,15,16,15,271.5,206.5,2.8,28.0,344.5,369.8,284.98
2016,3,15,16,30,196.0,193.0,2.5,27.0,281.0,290.88,225.22
2016,3,15,16,45,183.0,170.0,2.25,26.5,244.0,250.87,194.36
2016,3,15,17,0,170.0,147.0,2.0,26.0,207.0,212.18,163.71
2016,3,15,17,15,155.0,122.0,2.0,25.0,169.5,172.24,131.78
2016,3,15,17,30,140.0,97.0,2.0,24.0,132.0,134.09,100.46
2016,3,15,17,45,113.0,73.0,2.0,23.0,96.5,95.91,68.94
2016,3,15,18,0,86.0,49.0,2.0,22.0,61.0,61.2,40.33
2016,3,15,18,15,43.0,28.5,2.15,21.5,34.5,31.47,15.38
2016,3,15,18,30,0.0,8.0,2.3,21.0,8.0,6.83,0.0
2016,3,15,18,45,0.0,4.0,2.45,20.5,4.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,48.0,11.5,1.85,13.5,14.5,11.35,0.0
2016,3,16,7,0,96.0,23.0,2.0,14.0,29.0,31.11,10.13
2016,3,16,7,15,174.0,42.5,2.15,14.5,67.5,72.79,46.83
2016,3,16,7,30,252.0,62.0,2.3,15.0,106.0,121.48,86.71
2016,3,16,7,45,309.5,77.0,2.45,15.5,151.0,169.9,128.29
2016,3,16,8,0,367.0,92.0,2.6,16.0,196.0,225.25,175.88
2016,3,16,8,15,289.5,125.0,2.9,16.5,218.0,242.29,193.43
2016,3,16,8,30,212.0,158.0,3.2,17.0,240.0,256.59,206.69
2016,3,16,8,45,270.0,175.5,3.55,18.0,295.5,317.04,255.46
2016,3,16,9,0,328.0,193.0,3.9,19.0,351.0,383.47,307.94
2016,3,16,9,15,401.5,199.0,4.1,19.5,414.0,464.98,371.65
2016,3,16,9,30,475.0,205.0,4.3,20.0,477.0,542.9,431.45
2016,3,16,9,45,662.5,157.5,4.55,21.0,569.5,662.22,522.54
2016,3,16,10,0,850.0,110.0,4.8,22.0,662.0,783.91,611.67
2016,3,16,10,15,862.0,112.5,4.7,22.5,701.5,831.07,641.59
2016,3,16,10,30,874.0,115.0,4.6,23.0,741.0,876.09,669.82
2016,3,16,10,45,880.5,118.0,4.5,23.5,772.5,904.98,686.35
2016,3,16,11,0,887.0,121.0,4.4,24.0,804.0,939.6,707.0
2016,3,16,11,15,892.5,122.5,4.2,24.0,828.5,968.67,724.54
2016,3,16,11,30,898.0,124.0,4.0,24.0,853.0,994.44,739.71
2016,3,16,11,45,894.0,129.0,3.8,24.5,866.5,1011.1,747.24
2016,3,16,12,0,890.0,134.0,3.6,25.0,880.0,1023.93,752.22
2016,3,16,12,15,891.0,134.5,3.4,25.0,887.0,1033.4,756.48
2016,3,16,12,30,892.0,135.0,3.2,25.0,894.0,1039.15,758.34
2016,3,16,12,45,882.5,140.0,3.05,25.0,889.5,1035.16,754.39
2016,3,16,13,0,873.0,145.0,2.9,25.0,885.0,1041.65,757.4
2016,3,16,13,15,869.5,144.5,2.75,25.0,874.0,1030.59,749.07
2016,3,16,13,30,866.0,144.0,2.6,25.0,863.0,1015.85,738.65
2016,3,16,13,45,853.0,146.5,2.5,25.5,842.0,991.55,721.26
2016,3,16,14,0,840.0,149.0,2.4,26.0,821.0,964.08,702.05
2016,3,16,14,15,542.5,257.5,2.3,26.0,686.0,781.86,578.36
2016,3,16,14,30,245.0,366.0,2.2,26.0,551.0,579.0,432.36
2016,3,16,14,45,160.0,343.0,2.15,26.0,462.0,474.62,357.75
2016,3,16,15,0,75.0,320.0,2.1,26.0,373.0,360.88,273.57
2016,3,16,15,15,72.5,301.5,2.0,25.5,350.0,337.61,257.64
2016,3,16,15,30,70.0,283.0,1.9,25.0,327.0,314.48,241.24
2016,3,16,15,45,348.0,221.5,1.85,25.0,413.5,465.53,359.72
2016,3,16,16,0,626.0,160.0,1.8,25.0,500.0,582.38,446.69
2016,3,16,16,15,593.0,152.0,1.65,24.5,448.5,515.15,396.36
2016,3,16,16,30,560.0,144.0,1.5,24.0,397.0,455.66,351.68
2016,3,16,16,45,495.5,138.0,1.35,24.0,341.0,385.29,296.95
2016,3,16,17,0,431.0,132.0,1.2,24.0,285.0,321.08,245.98
2016,3,16,17,15,372.5,116.5,1.1,23.0,231.5,256.9,195.08
2016,3,16,17,30,314.0,101.0,1.0,22.0,178.0,194.4,144.46
2016,3,16,17,45,224.5,80.0,0.95,21.5,127.5,132.44,94.71
2016,3,16,18,0,135.0,59.0,0.9,21.0,77.0,81.75,54.97
2016,3,16,18,15,72.0,33.0,0.95,20.5,42.0,38.79,20.09
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,6.4,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.0,13.0,1.25,17.5,16.5,12.62,0.0
2016,3,17,7,0,98.0,26.0,1.4,18.0,33.0,34.06,13.31
2016,3,17,7,15,202.5,46.0,1.4,18.5,77.0,80.16,50.99
2016,3,17,7,30,307.0,66.0,1.4,19.0,121.0,136.92,95.84
2016,3,17,7,45,387.0,79.0,1.45,19.5,174.0,193.28,142.7
2016,3,17,8,0,467.0,92.0,1.5,20.0,227.0,259.21,197.59
2016,3,17,8,15,233.5,60.5,1.45,20.0,128.0,162.01,126.08
2016,3,17,8,30,0.0,29.0,1.4,20.0,29.0,23.93,14.43
2016,3,17,8,45,0.0,34.0,1.35,20.5,34.0,28.09,17.86
2016,3,17,9,0,0.0,39.0,1.3,21.0,39.0,32.26,21.2
2016,3,17,9,15,0.0,43.5,1.3,21.0,43.5,36.02,24.21
2016,3,17,9,30,0.0,48.0,1.3,21.0,48.0,39.79,27.21
2016,3,17,9,45,0.0,73.0,1.3,21.5,73.0,60.67,44.07
2016,3,17,10,0,0.0,98.0,1.3,22.0,98.0,81.7,60.78
2016,3,17,10,15,3.5,150.0,1.3,22.0,152.5,129.7,98.93
2016,3,17,10,30,7.0,202.0,1.3,22.0,207.0,179.02,137.35
2016,3,17,10,45,18.5,257.5,1.35,22.5,272.0,239.77,183.79
2016,3,17,11,0,30.0,313.0,1.4,23.0,337.0,318.95,242.84
2016,3,17,11,15,35.0,332.5,1.4,23.0,361.5,344.02,260.84
2016,3,17,11,30,40.0,352.0,1.4,23.0,386.0,369.32,279.16
2016,3,17,11,45,77.5,387.5,1.45,23.5,453.5,442.64,332.73
2016,3,17,12,0,115.0,423.0,1.5,24.0,521.0,517.23,385.63
2016,3,17,12,15,83.0,406.0,1.55,24.0,477.0,469.0,350.06
2016,3,17,12,30,51.0,389.0,1.6,24.0,433.0,420.09,314.37
2016,3,17,12,45,54.0,392.0,1.65,24.0,438.5,426.18,319.28
2016,3,17,13,0,57.0,395.0,1.7,24.0,444.0,432.0,323.73
2016,3,17,13,15,66.0,397.5,1.7,24.0,453.5,442.9,331.96
2016,3,17,13,30,75.0,400.0,1.7,24.0,463.0,453.33,339.87
2016,3,17,13,45,191.0,392.0,1.7,24.0,547.0,572.72,428.43
2016,3,17,14,0,307.0,384.0,1.7,24.0,631.0,685.81,509.01
2016,3,17,14,15,277.0,376.0,1.65,24.0,593.0,641.51,477.08
2016,3,17,14,30,247.0,368.0,1.6,24.0,555.0,581.42,435.41
2016,3,17,14,45,296.5,339.0,1.55,24.0,553.5,600.82,450.99
2016,3,17,15,0,346.0,310.0,1.5,24.0,552.0,599.7,451.66
2016,3,17,15,15,401.5,274.5,1.5,24.0,538.5,591.9,448.17
2016,3,17,15,30,457.0,239.0,1.5,24.0,525.0,591.61,449.51
2016,3,17,15,45,480.5,211.5,1.5,24.0,492.0,557.77,426.24
2016,3,17,16,0,504.0,184.0,1.5,24.0,459.0,520.27,399.89
2016,3,17,16,15,474.5,173.5,1.5,23.5,412.5,464.5,359.31
2016,3,17,16,30,445.0,163.0,1.5,23.0,366.0,410.62,319.05
2016,3,17,16,45,495.5,132.5,1.5,23.0,331.0,378.08,293.19
2016,3,17,17,0,546.0,102.0,1.5,23.0,296.0,343.27,263.61
2016,3,17,17,15,487.0,91.5,1.35,22.5,242.0,272.76,206.14
2016,3,17,17,30,428.0,81.0,1.2,22.0,188.0,213.27,156.52
2016,3,17,17,45,344.5,66.0,1.1,21.5,138.0,150.56,105.03
2016,3,17,18,0,261.0,51.0,1.0,21.0,88.0,98.2,62.99
2016,3,17,18,15,130.5,31.5,1.05,20.5,50.0,44.98,22.84
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,10.24,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,13.43,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,35.89,15.77
2016,3,18,7,15,199.0,48.5,1.0,19.0,79.5,81.51,52.28
2016,3,18,7,30,300.0,69.0,1.1,19.0,124.0,137.67,96.73
2016,3,18,7,45,377.5,83.0,1.25,19.5,177.0,193.82,143.31
2016,3,18,8,0,455.0,97.0,1.4,20.0,230.0,259.25,197.68
2016,3,18,8,15,507.5,107.0,1.45,20.0,284.5,319.56,248.18
2016,3,18,8,30,560.0,117.0,1.5,20.0,339.0,389.97,305.39
2016,3,18,8,45,280.0,102.5,1.6,20.5,213.5,258.31,204.91
2016,3,18,9,0,0.0,88.0,1.7,21.0,88.0,73.18,54.62
2016,3,18,9,15,0.0,98.0,1.7,21.0,98.0,81.72,61.6
2016,3,18,9,30,0.0,108.0,1.7,21.0,108.0,90.3,68.34
2016,3,18,9,45,3.5,153.5,1.75,21.5,155.5,132.56,101.94
2016,3,18,10,0,7.0,199.0,1.8,22.0,203.0,175.92,135.69
2016,3,18,10,15,6.5,197.5,1.75,22.0,202.0,174.29,133.96
2016,3,18,10,30,6.0,196.0,1.7,22.0,201.0,172.68,132.39
2016,3,18,10,45,3.0,170.0,1.65,22.5,172.5,147.09,111.81
2016,3,18,11,0,0.0,144.0,1.6,23.0,144.0,121.67,91.44
2016,3,18,11,15,1.5,151.5,1.5,23.0,153.0,129.67,97.68
2016,3,18,11,30,3.0,159.0,1.4,23.0,162.0,137.76,103.91
2016,3,18,11,45,121.5,292.5,1.3,23.5,396.0,406.28,309.7
2016,3,18,12,0,240.0,426.0,1.2,24.0,630.0,660.51,486.71
2016,3,18,12,15,125.0,325.5,1.05,24.0,432.5,446.53,332.9
2016,3,18,12,30,10.0,225.0,0.9,24.0,235.0,203.7,152.52
2016,3,18,12,45,5.0,169.5,0.8,24.5,174.5,149.27,111.54
2016,3,18,13,0,0.0,114.0,0.7,25.0,114.0,95.92,70.08
2016,3,18,13,15,13.0,221.5,0.8,25.0,233.0,203.33,153.2
2016,3,18,13,30,26.0,329.0,0.9,25.0,352.0,332.9,249.29
2016,3,18,13,45,50.5,356.0,1.0,25.5,398.0,382.85,285.37
2016,3,18,14,0,75.0,383.0,1.1,26.0,444.0,432.07,320.9
2016,3,18,14,15,264.0,344.5,1.2,26.0,547.0,596.15,441.64
2016,3,18,14,30,453.0,306.0,1.3,26.0,650.0,729.51,536.03
2016,3,18,14,45,466.0,285.5,1.4,26.0,625.5,703.76,519.39
2016,3,18,15,0,479.0,265.0,1.5,26.0,601.0,675.32,502.16
2016,3,18,15,15,398.0,271.0,1.5,26.0,539.0,583.95,438.39
2016,3,18,15,30,317.0,277.0,1.5,26.0,477.0,512.5,387.41
2016,3,18,15,45,494.0,207.0,1.55,26.0,491.0,560.73,425.99
2016,3,18,16,0,671.0,137.0,1.6,26.0,505.0,584.46,444.99
2016,3,18,16,15,340.5,148.5,1.6,25.5,335.0,359.93,278.29
2016,3,18,16,30,10.0,160.0,1.6,25.0,165.0,142.29,108.89
2016,3,18,16,45,5.0,140.0,1.65,24.5,143.0,121.82,93.56
2016,3,18,17,0,0.0,120.0,1.7,24.0,121.0,102.02,78.07
2016,3,18,17,15,0.0,98.5,2.0,23.5,99.0,83.35,63.18
2016,3,18,17,30,0.0,77.0,2.3,23.0,77.0,64.79,48.03
2016,3,18,17,45,0.0,56.0,2.65,22.5,56.0,46.8,33.02
2016,3,18,18,0,0.0,35.0,3.0,22.0,35.0,28.96,17.94
2016,3,18,18,15,0.0,20.0,3.75,21.5,20.0,16.5,6.73
2016,3,18,18,30,0.0,5.0,4.5,21.0,5.0,4.27,0.0
2016,3,18,18,45,0.0,2.5,5.25,20.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,14.5,6.8,7.0,18.5,13.9,0.0
2016,3,19,7,0,103.0,29.0,6.8,7.0,37.0,37.26,18.55
2016,3,19,7,15,184.5,50.5,6.85,7.0,79.5,77.75,52.5
2016,3,19,7,30,266.0,72.0,6.9,7.0,122.0,132.47,98.78
2016,3,19,7,45,364.5,78.5,6.95,7.5,172.5,185.37,144.57
2016,3,19,8,0,463.0,85.0,7.0,8.0,223.0,249.85,201.49
2016,3,19,8,15,322.0,126.0,7.0,8.5,231.0,254.64,210.74
2016,3,19,8,30,181.0,167.0,7.0,9.0,239.0,241.5,201.59
2016,3,19,8,45,243.0,185.0,7.05,9.5,297.0,310.23,259.78
2016,3,19,9,0,305.0,203.0,7.1,10.0,355.0,377.83,316.28
2016,3,19,9,15,537.5,165.5,7.05,10.5,466.5,515.07,430.93
2016,3,19,9,30,770.0,128.0,7.0,11.0,578.0,669.29,556.48
2016,3,19,9,45,793.5,130.0,7.0,11.5,625.5,722.51,597.48
2016,3,19,10,0,817.0,132.0,7.0,12.0,673.0,777.96,639.19
2016,3,19,10,15,831.0,135.0,6.95,12.5,713.5,825.89,672.98
2016,3,19,10,30,845.0,138.0,6.9,13.0,754.0,871.9,704.87
2016,3,19,10,45,859.5,138.0,6.85,13.5,788.5,913.1,732.76
2016,3,19,11,0,874.0,138.0,6.8,14.0,823.0,951.83,758.54
2016,3,19,11,15,881.5,139.5,6.75,14.0,848.0,982.92,779.98
2016,3,19,11,30,889.0,141.0,6.7,14.0,873.0,1010.75,799.04
2016,3,19,11,45,897.5,139.5,6.65,14.5,890.5,1019.97,803.1
2016,3,19,12,0,906.0,138.0,6.6,15.0,908.0,1038.37,813.97
2016,3,19,12,15,908.0,138.5,6.5,15.0,915.5,1048.73,820.35
2016,3,19,12,30,910.0,139.0,6.4,15.0,923.0,1055.31,824.18
2016,3,19,12,45,913.5,136.0,6.35,15.5,922.0,1056.12,822.8
2016,3,19,13,0,917.0,133.0,6.3,16.0,921.0,1053.06,818.85
2016,3,19,13,15,914.5,132.5,6.2,16.0,910.5,1042.7,811.16
2016,3,19,13,30,912.0,132.0,6.1,16.0,900.0,1028.59,801.0
2016,3,19,13,45,911.5,128.5,6.1,16.0,881.0,1009.69,788.23
2016,3,19,14,0,911.0,125.0,6.1,16.0,862.0,987.09,772.92
2016,3,19,14,15,903.5,123.5,6.05,16.0,834.0,956.52,751.64
2016,3,19,14,30,896.0,122.0,6.0,16.0,806.0,922.8,728.13
2016,3,19,14,45,891.0,117.0,5.95,16.0,771.0,884.72,701.4
2016,3,19,15,0,886.0,112.0,5.9,16.0,736.0,843.68,672.41
2016,3,19,15,15,872.0,109.5,5.8,16.0,693.0,802.45,642.9
2016,3,19,15,30,858.0,107.0,5.7,16.0,650.0,751.6,605.98
2016,3,19,15,45,842.5,102.0,5.65,16.0,601.5,695.58,563.08
2016,3,19,16,0,827.0,97.0,5.6,16.0,553.0,638.49,518.37
2016,3,19,16,15,801.0,93.0,5.45,15.5,499.0,575.55,468.54
2016,3,19,16,30,775.0,89.0,5.3,15.0,445.0,513.22,417.76
2016,3,19,16,45,740.5,83.0,5.15,14.5,388.5,446.18,361.68
2016,3,19,17,0,706.0,77.0,5.0,14.0,332.0,381.03,305.45
2016,3,19,17,15,651.0,70.0,4.6,13.5,273.5,310.38,243.32
2016,3,19,17,30,596.0,63.0,4.2,13.0,215.0,245.35,184.99
2016,3,19,17,45,508.5,53.5,3.8,12.5,160.0,176.45,124.71
2016,3,19,18,0,421.0,44.0,3.4,12.0,105.0,118.06,75.16
2016,3,19,18,15,269.5,29.0,3.25,11.5,61.5,59.07,30.11
2016,3,19,18,30,118.0,14.0,3.1,11.0,18.0,16.49,0.0
2016,3,19,18,45,59.0,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.5,13.5,3.25,4.5,25.0,15.67,0.0
2016,3,20,7,0,287.0,27.0,3.5,5.0,50.0,55.63,26.93
2016,3,20,7,15,406.0,39.0,3.55,6.0,101.5,106.33,67.3
2016,3,20,7,30,525.0,51.0,3.6,7.0,153.0,172.09,122.3
2016,3,20,7,45,594.0,60.0,3.65,8.0,210.5,235.46,179.21
2016,3,20,8,0,663.0,69.0,3.7,9.0,268.0,306.67,242.73
2016,3,20,8,15,709.5,75.0,3.75,9.5,327.5,373.18,302.11
2016,3,20,8,30,756.0,81.0,3.8,10.0,387.0,443.71,363.11
2016,3,20,8,45,787.0,85.5,3.9,10.5,443.5,508.48,417.77
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,574.79,471.86
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.5,636.75,520.46
2016,3,20,9,30,864.0,98.0,3.9,12.0,607.0,698.67,567.41
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.5,754.66,608.62
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,802.86,641.26
2016,3,20,10,15,911.0,105.5,3.95,13.0,743.5,850.82,674.75
2016,3,20,10,30,923.0,108.0,4.0,13.0,785.0,896.48,706.27
2016,3,20,10,45,933.0,109.5,4.05,13.5,819.0,936.84,732.43
2016,3,20,11,0,943.0,111.0,4.1,14.0,853.0,974.27,756.33
2016,3,20,11,15,949.0,112.0,4.15,14.0,878.0,1004.37,776.41
2016,3,20,11,30,955.0,113.0,4.2,14.0,903.0,1030.96,794.14
2016,3,20,11,45,960.0,113.0,4.3,14.5,920.0,1051.92,806.88
2016,3,20,12,0,965.0,113.0,4.4,15.0,937.0,1069.07,817.47
2016,3,20,12,15,966.5,113.5,4.45,15.0,944.5,1079.39,824.58
2016,3,20,12,30,968.0,114.0,4.5,15.0,952.0,1085.67,829.15
2016,3,20,12,45,969.5,113.0,4.6,15.5,950.5,1086.36,829.01
2016,3,20,13,0,971.0,112.0,4.7,16.0,949.0,1082.97,826.26
2016,3,20,13,15,968.5,111.5,4.7,16.0,938.0,1072.09,819.15
2016,3,20,13,30,966.0,111.0,4.7,16.0,927.0,1057.23,809.51
2016,3,20,13,45,963.5,109.0,4.7,16.0,907.0,1036.92,796.24
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,1012.77,780.43
2016,3,20,14,15,954.0,105.5,4.7,16.0,858.5,981.36,759.59
2016,3,20,14,30,947.0,104.0,4.7,16.0,830.0,946.6,736.39
2016,3,20,14,45,940.0,101.0,4.7,16.0,794.0,907.12,709.74
2016,3,20,15,0,933.0,98.0,4.7,16.0,758.0,864.66,680.8
2016,3,20,15,15,920.0,96.0,4.6,15.5,714.5,815.89,647.63
2016,3,20,15,30,907.0,94.0,4.5,15.0,671.0,765.07,612.59
2016,3,20,15,45,892.0,90.0,4.45,15.0,621.5,709.08,570.97
2016,3,20,16,0,877.0,86.0,4.4,15.0,572.0,655.79,529.53
2016,3,20,16,15,853.0,82.5,4.2,14.5,517.0,592.14,479.39
2016,3,20,16,30,829.0,79.0,4.0,14.0,462.0,528.79,428.19
2016,3,20,16,45,797.5,74.0,3.8,14.0,404.5,461.03,371.19
2016,3,20,17,0,766.0,69.0,3.6,14.0,347.0,395.17,314.05
2016,3,20,17,15,714.5,63.0,3.1,13.0,287.5,323.55,251.73
2016,3,20,17,30,663.0,57.0,2.6,12.0,228.0,256.97,192.28
2016,3,20,17,45,581.5,48.5,2.1,11.0,171.0,186.31,130.29
2016,3,20,18,0,500.0,40.0,1.6,10.0,114.0,125.67,78.46
2016,3,20,18,15,342.0,27.0,1.6,9.5,67.5,63.31,31.26
2016,3,20,18,30,184.0,14.0,1.6,9.0,21.0,18.46,0.0
2016,3,20,18,45,92.0,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.5,13.5,1.9,3.0,29.0,16.65,0.0
2016,3,21,7,0,363.0,27.0,2.2,4.0,58.0,62.29,30.23
2016,3,21,7,15,481.0,37.5,2.35,5.0,112.0,116.18,72.71
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,184.93,130.63
2016,3,21,7,45,666.0,55.0,2.7,7.0,226.0,250.62,190.06
2016,3,21,8,0,733.0,62.0,2.9,8.0,286.0,323.35,255.32
2016,3,21,8,15,775.5,66.5,3.05,8.5,346.0,390.64,315.75
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,461.47,377.28
2016,3,21,8,45,847.0,75.0,3.4,10.0,464.0,527.92,432.74
2016,3,21,9,0,876.0,79.0,3.6,11.0,522.0,595.58,487.1
2016,3,21,9,15,896.5,82.0,3.55,11.5,575.5,653.95,532.71
2016,3,21,9,30,917.0,85.0,3.5,12.0,629.0,714.94,578.66
2016,3,21,9,45,931.5,87.5,3.45,13.0,676.5,770.31,616.92
2016,3,21,10,0,946.0,90.0,3.4,14.0,724.0,824.02,651.61
2016,3,21,10,15,956.5,92.0,3.4,14.0,765.0,872.03,684.23
2016,3,21,10,30,967.0,94.0,3.4,14.0,806.0,917.48,714.72
2016,3,21,10,45,974.5,95.5,3.4,14.5,839.5,957.0,739.41
2016,3,21,11,0,982.0,97.0,3.4,15.0,873.0,993.31,761.67
2016,3,21,11,15,987.0,98.0,3.35,15.5,898.0,1023.37,779.1
2016,3,21,11,30,992.0,99.0,3.3,16.0,923.0,1049.74,793.96
2016,3,21,11,45,995.0,99.5,3.3,16.5,939.5,1069.83,805.02
2016,3,21,12,0,998.0,100.0,3.3,17.0,956.0,1085.91,813.51
2016,3,21,12,15,999.0,100.5,3.3,17.0,963.0,1095.94,819.67
2016,3,21,12,30,1000.0,101.0,3.3,17.0,970.0,1101.8,823.28
2016,3,21,12,45,999.0,101.0,3.3,17.5,967.5,1100.96,821.1
2016,3,21,13,0,998.0,101.0,3.3,18.0,965.0,1095.93,816.4
2016,3,21,13,15,995.5,100.5,3.35,18.0,953.0,1084.75,809.83
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,1069.47,800.71
2016,3,21,13,45,988.0,99.5,3.45,18.5,920.5,1047.82,785.96
2016,3,21,14,0,983.0,99.0,3.5,19.0,900.0,1022.33,768.77
2016,3,21,14,15,976.0,97.5,3.55,19.0,871.0,990.31,748.65
2016,3,21,14,30,969.0,96.0,3.6,19.0,842.0,954.87,726.15
2016,3,21,14,45,949.5,99.5,3.65,19.0,802.5,910.91,697.59
2016,3,21,15,0,930.0,103.0,3.7,19.0,763.0,864.75,667.23
2016,3,21,15,15,916.5,100.5,3.7,18.5,719.0,815.16,635.03
2016,3,21,15,30,903.0,98.0,3.7,18.0,675.0,763.6,600.86
2016,3,21,15,45,885.5,94.5,3.75,18.0,624.5,711.44,562.99
2016,3,21,16,0,868.0,91.0,3.8,18.0,574.0,652.65,518.74
2016,3,21,16,15,842.5,87.5,3.65,17.5,519.0,588.56,469.5
2016,3,21,16,30,817.0,84.0,3.5,17.0,464.0,524.95,419.05
2016,3,21,16,45,782.5,79.0,3.4,17.0,405.5,456.48,362.53
2016,3,21,17,0,748.0,74.0,3.3,17.0,347.0,390.25,306.1
2016,3,21,17,15,695.0,67.5,3.0,15.5,287.5,318.54,245.29
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,252.26,187.38
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,182.22,126.78
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,122.28,76.32
2016,3,21,18,15,319.5,29.0,2.35,11.5,68.0,61.6,30.94
2016,3,21,18,30,166.0,15.0,2.5,11.0,22.0,19.15,0.0
2016,3,21,18,45,83.0,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,134.0,16.0,4.9,8.0,28.0,17.34,0.0
2016,3,22,7,0,268.0,32.0,5.2,9.0,56.0,57.67,30.19
2016,3,22,7,15,383.0,45.0,5.5,10.0,107.5,107.43,68.56
2016,3,22,7,30,498.0,58.0,5.8,11.0,159.0,171.72,121.67
2016,3,22,7,45,576.5,65.5,6.15,12.0,217.5,234.68,177.23
2016,3,22,8,0,655.0,73.0,6.5,13.0,276.0,306.56,240.75
2016,3,22,8,15,699.5,79.0,6.7,13.5,334.5,371.73,299.09
2016,3,22,8,30,744.0,85.0,6.9,14.0,393.0,440.87,359.35
2016,3,22,8,45,776.0,89.5,7.15,15.0,449.5,505.19,413.57
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,571.37,467.56
2016,3,22,9,15,829.5,98.0,7.4,16.5,558.0,631.77,515.92
2016,3,22,9,30,851.0,102.0,7.4,17.0,610.0,691.99,562.77
2016,3,22,9,45,866.5,105.0,7.4,18.0,656.5,746.35,602.75
2016,3,22,10,0,882.0,108.0,7.4,19.0,703.0,799.3,639.1
2016,3,22,10,15,893.5,110.0,7.4,19.5,743.0,838.86,665.81
2016,3,22,10,30,905.0,112.0,7.4,20.0,783.0,882.79,695.53
2016,3,22,10,45,913.0,114.0,7.4,20.5,815.0,921.14,720.84
2016,3,22,11,0,921.0,116.0,7.4,21.0,847.0,956.52,743.82
2016,3,22,11,15,926.5,117.0,7.35,21.0,871.5,985.42,763.29
2016,3,22,11,30,932.0,118.0,7.3,21.0,896.0,1010.88,780.32
2016,3,22,11,45,931.0,121.0,7.3,21.5,910.5,1028.53,790.55
2016,3,22,12,0,930.0,124.0,7.3,22.0,925.0,1042.29,798.14
2016,3,22,12,15,931.5,124.5,7.25,22.0,931.5,1052.12,804.4
2016,3,22,12,30,933.0,125.0,7.2,22.0,938.0,1058.07,808.09
2016,3,22,12,45,931.0,125.0,7.15,22.5,935.5,1056.16,804.85
2016,3,22,13,0,929.0,125.0,7.1,23.0,933.0,1050.35,799.09
2016,3,22,13,15,926.0,124.5,7.05,23.0,921.0,1039.2,791.37
2016,3,22,13,30,923.0,124.0,7.0,23.0,909.0,1024.27,781.16
2016,3,22,13,45,916.5,123.5,6.95,23.5,888.5,1002.31,764.64
2016,3,22,14,0,910.0,123.0,6.9,24.0,868.0,976.87,745.85
2016,3,22,14,15,902.0,121.5,6.8,24.0,839.0,945.74,724.4
2016,3,22,14,30,894.0,120.0,6.7,24.0,810.0,911.51,700.79
2016,3,22,14,45,889.5,114.5,6.65,24.0,775.0,873.29,674.53
2016,3,22,15,0,885.0,109.0,6.6,24.0,740.0,832.08,646.02
2016,3,22,15,15,870.5,106.5,6.5,23.5,696.5,790.09,617.84
2016,3,22,15,30,856.0,104.0,6.4,23.0,653.0,738.95,582.36
2016,3,22,15,45,835.5,101.0,6.35,23.0,603.5,681.78,539.17
2016,3,22,16,0,815.0,98.0,6.3,23.0,554.0,624.01,494.6
2016,3,22,16,15,788.5,94.0,6.15,22.5,500.0,561.51,446.03
2016,3,22,16,30,762.0,90.0,6.0,22.0,446.0,499.74,396.62
2016,3,22,16,45,722.5,85.0,5.85,22.0,389.0,432.19,340.6
2016,3,22,17,0,683.0,80.0,5.7,22.0,332.0,367.29,285.39
2016,3,22,17,15,627.5,73.0,5.5,21.0,274.5,298.26,226.9
2016,3,22,17,30,572.0,66.0,5.3,20.0,217.0,234.94,172.07
2016,3,22,17,45,480.0,56.5,5.15,19.5,161.5,167.29,114.82
2016,3,22,18,0,388.0,47.0,5.0,19.0,106.0,110.74,68.73
2016,3,22,18,15,248.0,31.5,5.0,18.5,63.0,55.84,28.61
2016,3,22,18,30,108.0,16.0,5.0,18.0,20.0,16.92,0.0
2016,3,22,18,45,54.0,8.0,5.0,17.5,10.0,6.83,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,16.5,26.0,17.81,0.0
2016,3,23,7,0,142.0,38.0,5.6,17.0,52.0,48.0,26.8
2016,3,23,7,15,243.5,56.5,5.8,17.0,99.0,93.67,61.52
2016,3,23,7,30,345.0,75.0,6.0,17.0,146.0,150.63,107.38
