Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,45,7.5,198.0,3.75,24.0,204.5,174.66,132.12
2016,4,12,14,0,3.0,155.0,3.8,24.0,158.0,133.34,100.04
2016,4,12,14,15,22.0,253.5,3.85,24.0,272.0,244.01,186.45
2016,4,12,14,30,41.0,352.0,3.9,24.0,386.0,349.35,266.64
2016,4,12,14,45,26.0,292.0,4.0,24.0,313.0,280.02,214.09
2016,4,12,15,0,11.0,232.0,4.1,24.0,240.0,204.95,156.6
2016,4,12,15,15,5.5,167.0,4.1,24.0,171.0,144.31,109.59
2016,4,12,15,30,0.0,102.0,4.1,24.0,102.0,85.06,62.82
2016,4,12,15,45,0.0,118.0,4.1,24.0,118.0,98.53,73.81
2016,4,12,16,0,0.0,134.0,4.1,24.0,134.0,112.01,84.82
2016,4,12,16,15,0.0,133.0,4.05,23.5,133.0,111.08,84.53
2016,4,12,16,30,0.0,132.0,4.0,23.0,132.0,110.14,84.25
2016,4,12,16,45,0.0,116.0,3.95,23.0,116.0,96.55,73.56
2016,4,12,17,0,0.0,100.0,3.9,23.0,100.0,83.05,62.82
2016,4,12,17,15,0.0,84.0,3.75,22.5,84.0,69.63,52.12
2016,4,12,17,30,0.0,68.0,3.6,22.0,68.0,56.31,41.3
2016,4,12,17,45,0.0,52.5,3.45,21.5,52.5,43.46,30.66
2016,4,12,18,0,0.0,37.0,3.3,21.0,37.0,30.56,19.79
2016,4,12,18,15,0.0,24.0,3.5,20.5,24.0,19.78,10.57
2016,4,12,18,30,0.0,11.0,3.7,20.0,11.0,9.04,1.47
2016,4,12,18,45,0.0,5.5,3.95,19.5,5.5,4.69,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.12,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,9.87,1.74
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,22.29,12.92
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,34.74,23.84
2016,4,13,7,15,0.0,59.5,3.0,15.5,59.5,49.11,36.26
2016,4,13,7,30,0.0,77.0,3.0,16.0,77.0,63.61,48.56
2016,4,13,7,45,0.0,95.0,3.0,16.5,95.0,78.65,61.05
2016,4,13,8,0,0.0,113.0,3.0,17.0,113.0,93.81,73.39
2016,4,13,8,15,0.0,79.0,2.95,17.0,79.0,65.57,49.58
2016,4,13,8,30,0.0,45.0,2.9,17.0,45.0,37.25,25.72
2016,4,13,8,45,0.0,65.5,2.85,17.5,65.5,54.35,39.81
2016,4,13,9,0,0.0,86.0,2.8,18.0,86.0,71.52,53.73
2016,4,13,9,15,0.0,92.0,2.75,18.5,92.0,76.58,57.57
2016,4,13,9,30,0.0,98.0,2.7,19.0,98.0,81.68,61.42
2016,4,13,9,45,0.0,107.0,2.65,19.5,107.0,89.33,67.31
2016,4,13,10,0,0.0,116.0,2.6,20.0,116.0,97.03,73.19
2016,4,13,10,15,0.0,119.5,2.6,20.0,119.5,100.08,75.47
2016,4,13,10,30,0.0,123.0,2.6,20.0,123.0,103.14,77.77
2016,4,13,10,45,2.0,144.0,2.6,20.5,146.5,122.82,93.2
2016,4,13,11,0,4.0,165.0,2.6,21.0,170.0,142.73,108.63
2016,4,13,11,15,2.0,133.0,2.6,21.0,135.5,113.73,85.55
2016,4,13,11,30,0.0,101.0,2.6,21.0,101.0,84.79,62.48
2016,4,13,11,45,0.0,114.5,2.6,21.5,114.5,96.33,71.5
2016,4,13,12,0,0.0,128.0,2.6,22.0,128.0,107.92,80.44
2016,4,13,12,15,2.5,144.5,2.65,22.0,147.0,124.44,93.49
2016,4,13,12,30,5.0,161.0,2.7,22.0,166.0,141.0,106.53
2016,4,13,12,45,9.5,218.5,2.75,22.5,228.0,195.05,148.36
2016,4,13,13,0,14.0,276.0,2.8,23.0,290.0,249.59,189.8
2016,4,13,13,15,130.0,366.5,2.8,23.0,485.5,466.25,354.58
2016,4,13,13,30,246.0,457.0,2.8,23.0,681.0,654.48,490.24
2016,4,13,13,45,125.5,314.0,2.8,23.5,428.5,406.82,309.23
2016,4,13,14,0,5.0,171.0,2.8,24.0,176.0,148.8,111.63
2016,4,13,14,15,103.0,290.5,2.75,24.0,376.0,357.94,274.33
2016,4,13,14,30,201.0,410.0,2.7,24.0,576.0,544.53,411.49
2016,4,13,14,45,116.5,358.5,2.65,24.0,454.0,422.74,320.85
2016,4,13,15,0,32.0,307.0,2.6,24.0,332.0,296.19,225.62
2016,4,13,15,15,112.5,317.0,2.5,23.5,396.0,369.57,283.76
2016,4,13,15,30,193.0,327.0,2.4,23.0,460.0,424.85,326.63
2016,4,13,15,45,492.5,216.5,2.35,23.0,523.0,513.98,396.1
2016,4,13,16,0,792.0,106.0,2.3,23.0,586.0,557.24,428.43
2016,4,13,16,15,768.5,102.0,2.2,22.5,533.5,499.09,383.3
2016,4,13,16,30,745.0,98.0,2.1,22.0,481.0,441.5,337.8
2016,4,13,16,45,713.5,92.5,2.05,22.0,425.5,379.08,286.79
2016,4,13,17,0,682.0,87.0,2.0,22.0,370.0,319.68,236.84
2016,4,13,17,15,636.0,80.5,1.8,21.5,313.5,257.79,184.7
2016,4,13,17,30,590.0,74.0,1.6,21.0,257.0,200.5,136.22
2016,4,13,17,45,520.0,65.0,1.4,20.5,202.0,142.14,89.3
2016,4,13,18,0,450.0,56.0,1.2,20.0,147.0,92.08,52.69
2016,4,13,18,15,341.5,43.0,1.15,19.5,99.0,45.94,25.79
2016,4,13,18,30,233.0,30.0,1.1,19.0,51.0,23.32,12.99
2016,4,13,18,45,116.5,15.0,1.1,18.5,25.5,12.8,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,104.5,14.0,2.3,12.5,22.0,11.95,0.0
2016,4,14,6,30,209.0,28.0,2.5,13.0,44.0,21.76,11.27
2016,4,14,6,45,326.5,41.5,2.75,13.5,92.0,39.19,23.74
2016,4,14,7,0,444.0,55.0,3.0,14.0,140.0,84.11,48.75
2016,4,14,7,15,222.0,70.5,3.0,14.5,113.0,92.48,63.23
2016,4,14,7,30,0.0,86.0,3.0,15.0,86.0,70.91,54.91
2016,4,14,7,45,0.0,83.0,3.0,16.0,83.0,68.76,52.82
2016,4,14,8,0,0.0,80.0,3.0,17.0,80.0,66.38,50.45
2016,4,14,8,15,11.0,133.5,3.0,17.5,139.5,115.36,90.66
2016,4,14,8,30,22.0,187.0,3.0,18.0,199.0,166.24,131.63
2016,4,14,8,45,21.0,203.5,3.05,19.0,215.5,181.34,142.84
2016,4,14,9,0,20.0,220.0,3.1,20.0,232.0,196.33,153.82
2016,4,14,9,15,31.5,252.5,3.05,20.5,273.0,239.44,187.16
2016,4,14,9,30,43.0,285.0,3.0,21.0,314.0,278.34,216.62
2016,4,14,9,45,57.0,316.0,2.95,21.5,357.5,318.86,246.92
2016,4,14,10,0,71.0,347.0,2.9,22.0,401.0,360.69,277.72
2016,4,14,10,15,125.5,377.5,2.85,22.0,478.5,445.33,341.33
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,523.21,398.54
2016,4,14,10,45,265.0,406.5,2.8,22.5,632.5,611.72,462.37
2016,4,14,11,0,350.0,405.0,2.8,23.0,709.0,692.3,519.13
2016,4,14,11,15,637.0,263.5,2.8,23.0,834.5,838.25,626.23
2016,4,14,11,30,924.0,122.0,2.8,23.0,960.0,957.94,707.22
2016,4,14,11,45,920.5,127.0,2.8,23.5,971.5,972.83,714.09
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,983.85,719.43
2016,4,14,12,15,917.5,132.0,2.75,24.0,988.0,990.21,722.83
2016,4,14,12,30,918.0,132.0,2.7,24.0,993.0,992.84,723.95
2016,4,14,12,45,916.0,132.5,2.7,24.5,988.5,989.87,720.64
2016,4,14,13,0,914.0,133.0,2.7,25.0,984.0,983.19,715.11
2016,4,14,13,15,911.0,132.5,2.65,25.0,971.0,970.99,707.11
2016,4,14,13,30,908.0,132.0,2.6,25.0,958.0,955.18,696.91
2016,4,14,13,45,902.5,131.0,2.6,25.0,936.0,933.12,683.18
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,907.69,667.29
2016,4,14,14,15,889.5,128.5,2.55,25.0,884.5,876.88,647.45
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,843.07,625.59
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,803.66,600.2
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,768.04,577.0
2016,4,14,15,15,847.5,120.0,2.5,25.0,738.0,720.16,543.66
2016,4,14,15,30,834.0,117.0,2.5,25.0,695.0,670.62,508.45
2016,4,14,15,45,816.5,113.5,2.5,25.0,646.0,616.79,469.25
2016,4,14,16,0,799.0,110.0,2.5,25.0,597.0,562.25,428.43
2016,4,14,16,15,775.0,106.0,2.45,24.5,543.5,503.54,383.93
2016,4,14,16,30,751.0,102.0,2.4,24.0,490.0,444.62,337.8
2016,4,14,16,45,718.0,96.5,2.4,23.5,433.5,382.18,287.64
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,322.07,237.83
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,260.11,186.1
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,202.74,137.89
2016,4,14,17,45,523.5,68.5,1.8,20.5,206.5,144.02,90.74
2016,4,14,18,0,454.0,59.0,1.6,20.0,151.0,93.55,53.99
2016,4,14,18,15,345.5,45.5,1.6,19.0,102.5,47.05,27.23
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,24.84,14.43
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,13.66,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,89.0,15.5,1.25,12.5,22.5,13.23,0.0
2016,4,15,6,30,178.0,31.0,1.5,13.0,45.0,23.95,13.45
2016,4,15,6,45,282.5,47.0,1.75,14.0,91.5,40.8,25.69
2016,4,15,7,0,387.0,63.0,2.0,15.0,138.0,83.51,50.31
2016,4,15,7,15,193.5,79.0,2.05,15.5,116.5,95.04,66.39
2016,4,15,7,30,0.0,95.0,2.1,16.0,95.0,78.17,60.79
2016,4,15,7,45,38.0,131.0,2.2,17.0,146.5,120.01,94.14
2016,4,15,8,0,76.0,167.0,2.3,18.0,198.0,165.96,130.59
2016,4,15,8,15,95.0,194.5,2.25,18.5,239.0,202.3,159.52
2016,4,15,8,30,114.0,222.0,2.2,19.0,280.0,246.29,194.15
2016,4,15,8,45,143.0,248.5,2.2,19.5,329.5,291.97,229.51
2016,4,15,9,0,172.0,275.0,2.2,20.0,379.0,340.63,266.61
2016,4,15,9,15,151.5,299.5,2.2,20.5,396.5,360.67,280.81
2016,4,15,9,30,131.0,324.0,2.2,21.0,414.0,378.48,292.99
2016,4,15,9,45,201.0,341.0,2.25,21.5,489.0,449.6,346.26
2016,4,15,10,0,271.0,358.0,2.3,22.0,564.0,536.26,409.38
2016,4,15,10,15,569.0,244.5,2.35,22.5,704.0,687.08,521.7
2016,4,15,10,30,867.0,131.0,2.4,23.0,844.0,828.11,621.34
2016,4,15,10,45,878.0,130.5,2.45,23.5,874.5,862.95,641.89
2016,4,15,11,0,889.0,130.0,2.5,24.0,905.0,895.05,661.37
2016,4,15,11,15,894.0,131.0,2.55,24.5,927.0,920.31,676.24
2016,4,15,11,30,899.0,132.0,2.6,25.0,949.0,942.23,688.93
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.5,956.58,697.15
2016,4,15,12,0,893.0,141.0,2.8,26.0,972.0,967.18,703.07
2016,4,15,12,15,893.5,141.0,2.85,26.0,976.5,973.31,707.17
2016,4,15,12,30,894.0,141.0,2.9,26.0,981.0,975.82,709.09
2016,4,15,12,45,893.5,140.5,3.0,26.5,977.0,973.33,706.91
2016,4,15,13,0,893.0,140.0,3.1,27.0,973.0,967.23,702.51
2016,4,15,13,15,890.0,139.0,3.2,27.0,960.0,954.78,695.46
2016,4,15,13,30,887.0,138.0,3.3,27.0,947.0,938.79,686.18
2016,4,15,13,45,881.5,137.0,3.4,27.0,925.5,917.12,673.16
2016,4,15,14,0,876.0,136.0,3.5,27.0,904.0,892.16,657.94
2016,4,15,14,15,868.5,134.5,3.55,27.0,874.5,861.91,638.81
2016,4,15,14,30,861.0,133.0,3.6,27.0,845.0,828.74,617.63
2016,4,15,14,45,852.0,129.5,3.7,27.0,808.5,797.08,597.58
2016,4,15,15,0,843.0,126.0,3.8,27.0,772.0,754.8,569.37
2016,4,15,15,15,829.0,123.5,3.8,26.5,729.0,707.81,537.18
2016,4,15,15,30,815.0,121.0,3.8,26.0,686.0,659.26,503.02
2016,4,15,15,45,795.0,118.0,3.85,26.0,637.0,605.32,463.16
2016,4,15,16,0,775.0,115.0,3.9,26.0,588.0,550.95,421.92
2016,4,15,16,15,750.5,110.5,3.9,25.5,535.0,492.37,377.05
2016,4,15,16,30,726.0,106.0,3.9,25.0,482.0,434.62,331.35
2016,4,15,16,45,691.5,100.5,3.9,25.0,426.5,373.06,280.88
2016,4,15,17,0,657.0,95.0,3.9,25.0,371.0,314.06,231.32
2016,4,15,17,15,610.5,87.5,3.65,24.0,314.5,252.84,180.33
2016,4,15,17,30,564.0,80.0,3.4,23.0,258.0,196.33,133.09
2016,4,15,17,45,493.5,70.5,3.15,22.5,203.0,139.47,87.83
2016,4,15,18,0,423.0,61.0,2.9,22.0,148.0,91.02,52.99
2016,4,15,18,15,320.0,46.5,2.85,21.0,100.5,44.29,25.69
2016,4,15,18,30,217.0,32.0,2.8,20.0,53.0,24.77,14.35
2016,4,15,18,45,108.5,16.0,2.8,19.5,26.5,12.48,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.5,3.55,16.5,18.5,13.23,0.0
2016,4,16,6,30,65.0,31.0,3.7,17.0,37.0,24.67,14.08
2016,4,16,6,45,138.0,56.5,3.85,17.5,80.5,45.46,30.66
2016,4,16,7,0,211.0,82.0,4.0,18.0,124.0,83.1,56.04
2016,4,16,7,15,105.5,79.0,4.2,18.5,100.0,81.35,58.14
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,62.79,47.25
2016,4,16,7,45,0.0,101.0,4.6,19.5,101.0,83.51,64.35
2016,4,16,8,0,0.0,126.0,4.8,20.0,126.0,104.46,81.3
2016,4,16,8,15,0.0,115.0,5.05,20.5,115.0,95.58,73.55
2016,4,16,8,30,0.0,104.0,5.3,21.0,104.0,86.5,65.71
2016,4,16,8,45,0.0,95.5,5.55,21.5,95.5,79.44,59.58
2016,4,16,9,0,0.0,87.0,5.8,22.0,87.0,72.36,53.5
2016,4,16,9,15,0.0,103.0,5.85,22.5,103.0,85.84,64.1
2016,4,16,9,30,0.0,119.0,5.9,23.0,119.0,99.39,74.64
2016,4,16,9,45,2.0,146.0,6.0,23.5,147.5,123.75,93.71
2016,4,16,10,0,4.0,173.0,6.1,24.0,176.0,148.44,112.84
2016,4,16,10,15,2.0,143.5,6.1,24.5,145.0,121.99,91.53
2016,4,16,10,30,0.0,114.0,6.1,25.0,114.0,95.49,70.29
2016,4,16,10,45,0.0,124.0,6.15,25.5,124.0,104.08,76.79
2016,4,16,11,0,0.0,134.0,6.2,26.0,134.0,112.69,83.26
2016,4,16,11,15,0.0,135.0,6.2,26.0,135.5,113.65,83.91
2016,4,16,11,30,0.0,136.0,6.2,26.0,137.0,114.6,84.58
2016,4,16,11,45,2.0,145.5,6.25,26.5,148.0,124.63,92.23
2016,4,16,12,0,4.0,155.0,6.3,27.0,159.0,134.72,99.88
2016,4,16,12,15,7.0,181.0,6.25,27.0,188.0,159.97,119.44
2016,4,16,12,30,10.0,207.0,6.2,27.0,217.0,185.31,138.98
2016,4,16,12,45,5.0,167.5,6.2,27.0,172.5,146.48,108.92
2016,4,16,13,0,0.0,128.0,6.2,27.0,128.0,107.91,78.92
2016,4,16,13,15,13.5,244.0,6.2,26.5,257.0,220.36,166.38
2016,4,16,13,30,27.0,360.0,6.2,26.0,386.0,348.34,263.95
2016,4,16,13,45,30.5,363.0,6.25,26.0,391.0,353.16,267.68
2016,4,16,14,0,34.0,366.0,6.3,26.0,396.0,357.63,271.41
2016,4,16,14,15,20.0,275.0,6.3,26.0,293.0,251.07,190.71
2016,4,16,14,30,6.0,184.0,6.3,26.0,190.0,160.07,120.54
2016,4,16,14,45,11.5,225.5,6.3,26.0,235.0,199.74,151.74
2016,4,16,15,0,17.0,267.0,6.3,26.0,280.0,239.18,182.54
2016,4,16,15,15,29.5,278.5,6.2,25.5,300.0,265.11,203.45
2016,4,16,15,30,42.0,290.0,6.1,25.0,320.0,281.51,217.06
2016,4,16,15,45,24.5,240.5,6.1,25.0,257.5,217.7,167.7
2016,4,16,16,0,7.0,191.0,6.1,25.0,195.0,164.13,125.88
2016,4,16,16,15,3.5,117.5,5.9,24.5,119.5,99.65,75.06
2016,4,16,16,30,0.0,44.0,5.7,24.0,44.0,36.43,24.18
2016,4,16,16,45,17.0,102.5,5.55,24.0,110.0,93.78,70.89
2016,4,16,17,0,34.0,161.0,5.4,24.0,176.0,147.25,113.89
2016,4,16,17,15,26.0,138.0,5.2,23.5,148.5,122.65,94.38
2016,4,16,17,30,18.0,115.0,5.0,23.0,121.0,98.06,74.74
2016,4,16,17,45,137.5,98.0,4.85,22.5,127.5,101.94,72.76
2016,4,16,18,0,257.0,81.0,4.7,22.0,134.0,88.09,57.23
2016,4,16,18,15,176.5,59.0,4.65,21.5,90.0,49.52,32.38
2016,4,16,18,30,96.0,37.0,4.6,21.0,46.0,28.57,17.46
2016,4,16,18,45,48.0,18.5,4.6,21.0,23.0,14.58,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.05,19.0,6.0,5.12,0.0
2016,4,17,6,30,0.0,12.0,3.2,19.0,12.0,9.86,2.3
2016,4,17,6,45,0.0,29.0,3.35,19.5,29.0,23.94,14.09
2016,4,17,7,0,0.0,46.0,3.5,20.0,46.0,38.05,26.15
2016,4,17,7,15,0.0,66.5,3.65,20.5,66.5,54.76,40.23
2016,4,17,7,30,0.0,87.0,3.8,21.0,87.0,71.68,54.26
2016,4,17,7,45,0.0,50.5,4.0,21.5,50.5,41.77,29.24
2016,4,17,8,0,0.0,14.0,4.2,22.0,14.0,11.54,3.96
2016,4,17,8,15,0.0,16.5,4.35,22.0,16.5,13.62,5.65
2016,4,17,8,30,0.0,19.0,4.5,22.0,19.0,15.7,7.33
2016,4,17,8,45,81.0,149.0,4.7,22.5,198.0,172.96,134.93
2016,4,17,9,0,162.0,279.0,4.9,23.0,377.0,337.24,263.44
2016,4,17,9,15,148.5,315.0,4.95,23.0,410.5,371.12,288.75
2016,4,17,9,30,135.0,351.0,5.0,23.0,444.0,403.62,312.83
2016,4,17,9,45,200.0,369.0,5.05,23.5,517.0,472.3,364.57
2016,4,17,10,0,265.0,387.0,5.1,24.0,590.0,555.71,426.15
2016,4,17,10,15,290.0,387.5,5.05,24.0,620.0,587.63,449.32
2016,4,17,10,30,315.0,388.0,5.0,24.0,650.0,620.06,472.87
2016,4,17,10,45,157.5,231.5,5.0,24.5,362.5,354.56,273.79
2016,4,17,11,0,0.0,75.0,5.0,25.0,75.0,62.71,44.1
2016,4,17,11,15,0.0,91.5,4.95,25.0,91.5,76.69,55.2
2016,4,17,11,30,0.0,108.0,4.9,25.0,108.0,90.74,66.19
2016,4,17,11,45,0.0,122.0,4.85,25.0,122.5,102.72,75.52
2016,4,17,12,0,0.0,136.0,4.8,25.0,137.0,114.74,84.86
2016,4,17,12,15,5.0,169.5,4.7,25.0,175.0,148.16,111.0
2016,4,17,12,30,10.0,203.0,4.6,25.0,213.0,181.78,137.07
2016,4,17,12,45,5.0,122.5,4.55,25.0,127.5,107.88,79.62
2016,4,17,13,0,0.0,42.0,4.5,25.0,42.0,35.15,22.28
2016,4,17,13,15,0.0,40.5,4.5,24.5,40.5,33.88,21.35
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,32.6,20.41
2016,4,17,13,45,0.0,37.0,4.5,24.0,37.0,30.9,19.07
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,29.21,17.74
2016,4,17,14,15,0.0,34.5,4.5,23.5,34.5,28.77,17.46
2016,4,17,14,30,0.0,34.0,4.5,23.0,34.0,28.32,17.19
2016,4,17,14,45,0.0,49.5,4.55,23.0,49.5,41.24,27.61
2016,4,17,15,0,0.0,65.0,4.6,23.0,65.0,54.15,38.06
2016,4,17,15,15,0.0,49.0,4.7,23.0,49.0,40.75,27.35
2016,4,17,15,30,0.0,33.0,4.8,23.0,33.0,27.39,16.61
2016,4,17,15,45,0.0,31.0,4.95,23.0,31.0,25.7,15.3
2016,4,17,16,0,0.0,29.0,5.1,23.0,29.0,24.02,13.99
2016,4,17,16,15,0.0,23.5,5.05,22.5,23.5,19.44,10.33
2016,4,17,16,30,0.0,18.0,5.0,22.0,18.0,14.87,6.64
2016,4,17,16,45,0.0,44.5,5.0,22.0,44.5,36.82,24.86
2016,4,17,17,0,0.0,71.0,5.0,22.0,71.0,58.88,43.2
2016,4,17,17,15,0.0,60.0,4.85,21.5,60.0,49.69,35.81
2016,4,17,17,30,0.0,49.0,4.7,21.0,49.0,40.52,28.31
2016,4,17,17,45,86.5,70.0,4.55,21.0,88.0,71.8,50.53
2016,4,17,18,0,173.0,91.0,4.4,21.0,127.0,87.63,60.44
2016,4,17,18,15,112.5,63.5,4.25,20.5,84.0,51.0,34.84
2016,4,17,18,30,52.0,36.0,4.1,20.0,41.0,28.3,17.46
2016,4,17,18,45,26.0,18.0,3.95,20.0,20.5,14.5,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,18.0,0.5,0.41,0.0
2016,4,18,6,30,0.0,1.0,2.9,18.0,1.0,0.82,0.0
2016,4,18,6,45,0.0,2.0,3.05,18.0,2.0,1.64,0.0
2016,4,18,7,0,0.0,3.0,3.2,18.0,3.0,2.46,0.0
2016,4,18,7,15,0.0,4.0,3.3,18.5,4.0,3.28,0.0
2016,4,18,7,30,0.0,5.0,3.4,19.0,5.0,4.11,0.0
2016,4,18,7,45,0.0,6.0,3.5,19.5,6.0,4.94,0.0
2016,4,18,8,0,0.0,7.0,3.6,20.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,31.0,3.6,20.0,31.0,25.62,15.77
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,45.58,32.24
2016,4,18,8,45,27.5,157.0,3.6,20.5,174.0,148.03,115.52
2016,4,18,9,0,55.0,259.0,3.6,21.0,293.0,254.06,199.01
2016,4,18,9,15,27.5,186.5,3.7,21.0,203.5,177.5,137.99
2016,4,18,9,30,0.0,114.0,3.8,21.0,114.0,95.16,71.66
2016,4,18,9,45,4.5,167.5,3.9,21.5,171.5,143.69,110.21
2016,4,18,10,0,9.0,221.0,4.0,22.0,229.0,193.16,148.7
2016,4,18,10,15,10.5,230.5,3.75,22.5,240.0,203.04,155.72
2016,4,18,10,30,12.0,240.0,3.5,23.0,251.0,213.02,162.84
2016,4,18,10,45,17.5,284.0,3.3,23.5,300.0,256.48,195.61
2016,4,18,11,0,23.0,328.0,3.1,24.0,349.0,300.58,228.19
2016,4,18,11,15,31.5,362.5,3.05,24.0,391.5,352.47,266.71
2016,4,18,11,30,40.0,397.0,3.0,24.0,434.0,393.36,296.61
2016,4,18,11,45,28.0,346.5,2.95,24.0,372.5,336.54,254.06
2016,4,18,12,0,16.0,296.0,2.9,24.0,311.0,268.26,202.76
2016,4,18,12,15,60.0,386.5,2.9,23.5,443.5,404.43,305.96
2016,4,18,12,30,104.0,477.0,2.9,23.0,576.0,530.79,398.44
2016,4,18,12,45,64.5,419.5,2.95,23.0,481.0,439.58,331.2
2016,4,18,13,0,25.0,362.0,3.0,23.0,386.0,348.86,263.83
2016,4,18,13,15,82.0,415.0,2.95,23.0,491.0,449.44,340.01
2016,4,18,13,30,139.0,468.0,2.9,23.0,596.0,561.54,421.63
2016,4,18,13,45,168.5,457.0,2.85,23.0,608.5,573.21,430.32
2016,4,18,14,0,198.0,446.0,2.8,23.0,621.0,582.87,438.12
2016,4,18,14,15,205.5,424.0,2.65,23.0,600.5,561.93,423.4
2016,4,18,14,30,213.0,402.0,2.5,23.0,580.0,539.83,407.96
2016,4,18,14,45,128.0,365.0,2.35,23.0,470.5,432.38,328.53
2016,4,18,15,0,43.0,328.0,2.2,23.0,361.0,320.74,244.54
2016,4,18,15,15,28.5,282.0,2.05,22.5,303.5,266.71,204.57
2016,4,18,15,30,14.0,236.0,1.9,22.0,246.0,208.08,160.07
2016,4,18,15,45,26.0,242.5,1.8,22.0,259.5,225.93,174.6
2016,4,18,16,0,38.0,249.0,1.7,22.0,273.0,236.07,182.82
2016,4,18,16,15,19.0,202.0,1.6,21.5,214.0,178.49,138.35
2016,4,18,16,30,0.0,155.0,1.5,21.0,155.0,129.16,99.84
2016,4,18,16,45,53.5,166.0,1.45,21.0,189.0,161.37,125.52
2016,4,18,17,0,107.0,177.0,1.4,21.0,223.0,187.21,144.83
2016,4,18,17,15,93.5,153.0,1.25,21.0,189.0,152.34,116.6
2016,4,18,17,30,80.0,129.0,1.1,21.0,155.0,122.69,92.65
2016,4,18,17,45,63.0,104.0,1.0,21.0,122.0,93.62,69.35
2016,4,18,18,0,46.0,79.0,0.9,21.0,89.0,67.04,48.26
2016,4,18,18,15,23.0,55.5,0.85,20.5,60.5,44.15,30.43
2016,4,18,18,30,0.0,32.0,0.8,20.0,32.0,25.91,15.66
2016,4,18,18,45,0.0,16.0,0.75,20.0,16.0,13.18,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,5.0,1.4,17.0,5.0,4.1,0.0
2016,4,19,6,30,0.0,10.0,1.6,17.0,10.0,8.21,1.17
2016,4,19,6,45,0.0,19.5,1.85,17.5,19.5,16.05,7.75
2016,4,19,7,0,0.0,29.0,2.1,18.0,29.0,23.91,14.55
2016,4,19,7,15,0.0,40.0,2.05,18.0,40.0,33.04,22.39
2016,4,19,7,30,0.0,51.0,2.0,18.0,51.0,42.19,30.13
2016,4,19,7,45,0.0,92.0,2.0,18.5,92.0,76.1,58.38
2016,4,19,8,0,0.0,133.0,2.0,19.0,133.0,110.09,86.07
2016,4,19,8,15,13.0,165.0,1.95,19.5,172.0,141.99,111.29
2016,4,19,8,30,26.0,197.0,1.9,20.0,211.0,175.66,137.62
2016,4,19,8,45,19.5,203.0,1.85,20.5,214.0,179.41,139.9
2016,4,19,9,0,13.0,209.0,1.8,21.0,217.0,182.35,141.5
2016,4,19,9,15,13.0,220.0,1.75,21.5,228.5,192.68,148.91
2016,4,19,9,30,13.0,231.0,1.7,22.0,240.0,202.99,156.21
2016,4,19,9,45,23.0,272.0,1.7,22.5,289.5,246.04,188.79
2016,4,19,10,0,33.0,313.0,1.7,23.0,339.0,299.41,228.43
2016,4,19,10,15,21.0,262.5,1.7,23.0,279.5,238.61,181.75
2016,4,19,10,30,9.0,212.0,1.7,23.0,220.0,186.33,141.41
2016,4,19,10,45,9.0,211.5,1.7,23.5,219.5,186.35,141.1
2016,4,19,11,0,9.0,211.0,1.7,24.0,219.0,186.33,140.64
2016,4,19,11,15,7.0,189.5,1.7,24.0,196.5,166.41,125.18
2016,4,19,11,30,5.0,168.0,1.7,24.0,174.0,146.41,109.67
2016,4,19,11,45,28.5,299.0,1.75,24.5,326.5,292.76,220.89
2016,4,19,12,0,52.0,430.0,1.8,25.0,479.0,436.63,324.82
2016,4,19,12,15,72.5,451.5,1.8,25.0,520.5,476.38,352.73
2016,4,19,12,30,93.0,473.0,1.8,25.0,562.0,515.89,380.78
2016,4,19,12,45,206.5,468.5,1.8,25.0,663.5,629.56,462.5
2016,4,19,13,0,320.0,464.0,1.8,25.0,765.0,740.09,538.99
2016,4,19,13,15,195.0,451.5,1.8,25.0,634.0,598.56,439.61
2016,4,19,13,30,70.0,439.0,1.8,25.0,503.0,458.74,339.61
2016,4,19,13,45,120.0,443.5,1.8,25.0,551.0,517.11,383.34
2016,4,19,14,0,170.0,448.0,1.8,25.0,599.0,559.55,414.23
2016,4,19,14,15,176.5,432.0,1.85,24.5,584.0,544.06,404.72
2016,4,19,14,30,183.0,416.0,1.9,24.0,569.0,527.5,394.73
2016,4,19,14,45,98.0,332.5,1.95,24.0,414.5,378.99,286.83
2016,4,19,15,0,13.0,249.0,2.0,24.0,260.0,220.11,167.03
2016,4,19,15,15,6.5,195.0,2.05,24.0,200.5,168.48,127.95
2016,4,19,15,30,0.0,141.0,2.1,24.0,141.0,117.96,88.68
2016,4,19,15,45,0.0,128.0,2.15,24.0,128.0,106.87,80.25
2016,4,19,16,0,0.0,115.0,2.2,24.0,115.0,95.85,71.74
2016,4,19,16,15,20.5,162.5,2.2,23.5,173.5,149.17,114.72
2016,4,19,16,30,41.0,210.0,2.2,23.0,232.0,197.02,152.84
2016,4,19,16,45,58.5,192.5,2.2,23.0,220.0,185.29,143.45
2016,4,19,17,0,76.0,175.0,2.2,23.0,208.0,171.49,132.11
2016,4,19,17,15,64.0,151.0,1.95,22.5,176.0,142.46,109.13
2016,4,19,17,30,52.0,127.0,1.7,22.0,144.0,115.03,87.3
2016,4,19,17,45,167.5,103.5,1.5,22.0,142.5,108.75,76.97
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,87.3,56.01
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,48.48,32.33
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,30.14,19.12
2016,4,19,18,45,61.0,19.5,1.15,20.5,25.5,15.4,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,39.5,19.0,0.55,18.0,23.0,15.33,0.0
2016,4,20,6,30,79.0,38.0,0.6,18.0,46.0,29.87,19.25
2016,4,20,6,45,144.5,62.0,0.7,18.5,88.5,48.88,33.86
2016,4,20,7,0,210.0,86.0,0.8,19.0,131.0,84.87,57.56
2016,4,20,7,15,301.0,94.0,0.75,19.0,179.5,121.8,82.74
2016,4,20,7,30,392.0,102.0,0.7,19.0,228.0,168.72,118.13
2016,4,20,7,45,209.5,131.0,0.65,19.5,199.5,168.92,126.52
2016,4,20,8,0,27.0,160.0,0.6,20.0,171.0,143.02,111.17
2016,4,20,8,15,13.5,121.0,0.6,20.0,126.5,105.59,81.16
2016,4,20,8,30,0.0,82.0,0.6,20.0,82.0,68.12,50.68
2016,4,20,8,45,5.5,144.0,0.65,20.5,147.5,122.75,94.59
2016,4,20,9,0,11.0,206.0,0.7,21.0,213.0,178.6,138.03
2016,4,20,9,15,176.5,255.0,0.75,21.5,378.0,332.4,256.49
2016,4,20,9,30,342.0,304.0,0.8,22.0,543.0,499.09,378.02
2016,4,20,9,45,353.5,322.0,0.9,22.5,583.0,540.28,405.59
2016,4,20,10,0,365.0,340.0,1.0,23.0,623.0,581.36,433.73
2016,4,20,10,15,560.5,263.0,1.05,23.0,720.0,685.48,508.97
2016,4,20,10,30,756.0,186.0,1.1,23.0,817.0,793.66,584.51
2016,4,20,10,45,767.5,187.0,1.15,23.5,847.0,822.45,601.82
2016,4,20,11,0,779.0,188.0,1.2,24.0,877.0,853.85,620.8
2016,4,20,11,15,785.0,189.0,1.2,24.0,897.5,877.9,635.33
2016,4,20,11,30,791.0,190.0,1.2,24.0,918.0,898.96,648.02
2016,4,20,11,45,826.0,169.0,1.2,24.0,938.5,922.85,662.56
2016,4,20,12,0,861.0,148.0,1.2,24.0,959.0,930.91,667.07
2016,4,20,12,15,862.0,148.5,1.2,24.0,963.5,937.39,670.89
2016,4,20,12,30,863.0,149.0,1.2,24.0,968.0,940.45,672.67
2016,4,20,12,45,859.5,150.5,1.2,24.0,963.0,936.8,670.39
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,929.74,666.15
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,917.6,658.07
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,902.1,648.01
2016,4,20,13,45,842.0,150.5,1.1,24.0,911.0,891.47,641.96
2016,4,20,14,0,834.0,151.0,1.1,24.0,889.0,865.97,626.38
2016,4,20,14,15,826.0,149.0,1.1,24.0,860.0,835.16,607.5
2016,4,20,14,30,818.0,147.0,1.1,24.0,831.0,801.61,586.77
2016,4,20,14,45,816.0,139.5,1.1,24.0,797.0,764.84,563.48
2016,4,20,15,0,814.0,132.0,1.1,24.0,763.0,725.27,537.28
2016,4,20,15,15,800.0,129.0,1.15,24.0,720.5,679.2,506.37
2016,4,20,15,30,786.0,126.0,1.2,24.0,678.0,631.68,473.58
2016,4,20,15,45,766.5,122.5,1.3,24.0,630.0,579.28,436.63
2016,4,20,16,0,747.0,119.0,1.4,24.0,582.0,526.5,398.08
2016,4,20,16,15,722.5,114.5,1.45,23.5,530.0,469.65,355.63
2016,4,20,16,30,698.0,110.0,1.5,23.0,478.0,413.87,312.37
2016,4,20,16,45,665.5,104.0,1.55,23.0,424.0,354.82,264.68
2016,4,20,17,0,633.0,98.0,1.6,23.0,370.0,298.15,217.64
2016,4,20,17,15,588.0,91.0,1.45,22.5,314.5,240.02,169.29
2016,4,20,17,30,543.0,84.0,1.3,22.0,259.0,186.44,124.88
2016,4,20,17,45,476.0,74.0,1.2,22.0,205.5,132.07,82.41
2016,4,20,18,0,409.0,64.0,1.1,22.0,152.0,83.42,48.45
2016,4,20,18,15,312.5,50.0,1.1,21.5,105.5,41.75,26.47
2016,4,20,18,30,216.0,36.0,1.1,21.0,59.0,27.74,17.25
2016,4,20,18,45,108.0,18.0,1.1,20.5,29.5,13.99,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.64,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.46,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.28,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,24.0,0.75,20.5,24.0,19.79,11.03
2016,4,21,8,0,0.0,43.0,0.8,21.0,43.0,35.56,24.08
2016,4,21,8,15,0.0,42.0,0.8,21.0,42.0,34.75,23.29
2016,4,21,8,30,0.0,41.0,0.8,21.0,41.0,33.94,22.52
2016,4,21,8,45,0.0,59.5,0.85,21.5,59.5,49.37,35.01
2016,4,21,9,0,0.0,78.0,0.9,22.0,78.0,64.85,47.34
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,39.85,26.92
2016,4,21,9,30,0.0,18.0,0.9,22.0,18.0,14.93,6.56
2016,4,21,9,45,0.0,71.0,0.95,22.5,71.0,59.13,42.27
2016,4,21,10,0,0.0,124.0,1.0,23.0,124.0,103.76,77.45
2016,4,21,10,15,54.0,267.0,1.0,23.0,312.5,275.02,210.15
2016,4,21,10,30,108.0,410.0,1.0,23.0,501.0,450.1,337.55
2016,4,21,10,45,235.0,408.5,1.05,23.5,614.5,579.04,428.6
2016,4,21,11,0,362.0,407.0,1.1,24.0,728.0,692.88,506.51
2016,4,21,11,15,597.5,284.5,1.15,24.0,829.5,807.02,587.0
2016,4,21,11,30,833.0,162.0,1.2,24.0,931.0,907.89,654.55
2016,4,21,11,45,851.0,153.0,1.3,24.5,947.5,915.13,657.67
2016,4,21,12,0,869.0,144.0,1.4,25.0,964.0,932.07,668.18
2016,4,21,12,15,870.0,144.5,1.5,25.0,968.5,938.55,673.29
2016,4,21,12,30,871.0,145.0,1.6,25.0,973.0,941.57,676.4
2016,4,21,12,45,870.5,144.5,1.7,25.0,969.0,938.87,675.97
2016,4,21,13,0,870.0,144.0,1.8,25.0,965.0,932.71,673.43
2016,4,21,13,15,867.0,143.5,1.85,25.0,952.5,920.83,666.71
2016,4,21,13,30,864.0,143.0,1.9,25.0,940.0,905.55,657.9
2016,4,21,13,45,856.0,143.5,2.0,25.0,918.0,883.46,645.19
2016,4,21,14,0,848.0,144.0,2.1,25.0,896.0,858.31,630.4
2016,4,21,14,15,840.0,142.0,2.15,25.0,867.0,837.09,617.7
2016,4,21,14,30,832.0,140.0,2.2,25.0,838.0,803.16,596.37
2016,4,21,14,45,820.5,138.5,2.25,25.0,801.5,764.48,571.35
2016,4,21,15,0,809.0,137.0,2.3,25.0,765.0,723.66,543.55
2016,4,21,15,15,794.5,133.5,2.3,24.5,722.0,677.02,511.8
2016,4,21,15,30,780.0,130.0,2.3,24.0,679.0,628.99,478.2
2016,4,21,15,45,503.5,205.0,2.3,24.0,550.5,493.78,377.31
2016,4,21,16,0,227.0,280.0,2.3,24.0,422.0,369.69,283.36
2016,4,21,16,15,461.5,195.5,2.2,23.5,451.0,408.74,313.39
2016,4,21,16,30,696.0,111.0,2.1,23.0,480.0,411.62,312.29
2016,4,21,16,45,481.5,140.5,2.05,23.0,382.5,311.95,235.24
2016,4,21,17,0,267.0,170.0,2.0,23.0,285.0,233.76,176.34
2016,4,21,17,15,248.5,147.5,1.9,22.5,242.5,191.56,142.21
2016,4,21,17,30,230.0,125.0,1.8,22.0,200.0,151.46,109.53
2016,4,21,17,45,200.0,103.0,1.7,22.0,159.0,112.45,78.57
2016,4,21,18,0,170.0,81.0,1.6,22.0,118.0,77.28,52.2
2016,4,21,18,15,124.5,59.0,1.55,21.5,82.0,45.99,33.76
2016,4,21,18,30,79.0,37.0,1.5,21.0,46.0,28.65,18.07
2016,4,21,18,45,39.5,18.5,1.5,20.5,23.0,15.05,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,163.0,16.5,1.8,13.5,34.5,13.29,0.0
2016,4,22,6,30,326.0,33.0,2.1,14.0,69.0,26.9,17.33
2016,4,22,6,45,427.5,44.0,2.4,15.0,120.0,39.39,29.01
2016,4,22,7,0,529.0,55.0,2.7,16.0,171.0,86.23,47.97
2016,4,22,7,15,592.0,62.5,2.6,16.5,228.0,137.13,83.74
2016,4,22,7,30,655.0,70.0,2.5,17.0,285.0,195.28,130.64
2016,4,22,7,45,697.0,76.0,2.45,18.0,343.0,253.53,180.4
2016,4,22,8,0,739.0,82.0,2.4,19.0,401.0,317.66,234.93
2016,4,22,8,15,769.0,86.5,2.35,20.0,458.0,377.38,285.15
2016,4,22,8,30,799.0,91.0,2.3,21.0,515.0,438.97,335.16
2016,4,22,8,45,820.5,94.5,2.25,22.0,568.5,496.99,380.67
2016,4,22,9,0,842.0,98.0,2.2,23.0,622.0,555.26,424.48
2016,4,22,9,15,858.0,101.0,2.25,23.0,671.5,607.3,464.31
2016,4,22,9,30,874.0,104.0,2.3,23.0,721.0,660.09,503.58
2016,4,22,9,45,885.5,106.5,2.4,23.5,764.5,708.1,537.74
2016,4,22,10,0,897.0,109.0,2.5,24.0,808.0,754.18,569.73
2016,4,22,10,15,906.5,111.0,2.55,24.0,845.0,796.12,597.95
2016,4,22,10,30,916.0,113.0,2.6,24.0,882.0,835.5,623.81
2016,4,22,10,45,922.0,114.5,2.65,24.5,911.5,868.79,644.17
2016,4,22,11,0,928.0,116.0,2.7,25.0,941.0,898.92,662.32
2016,4,22,11,15,932.0,117.0,2.7,25.0,962.0,923.55,677.7
2016,4,22,11,30,936.0,118.0,2.7,25.0,983.0,944.67,690.82
2016,4,22,11,45,939.0,118.5,2.75,25.0,996.0,960.82,701.19
2016,4,22,12,0,942.0,119.0,2.8,25.0,1009.0,973.29,709.29
2016,4,22,12,15,942.5,119.0,2.8,25.0,1013.5,979.28,712.89
2016,4,22,12,30,943.0,119.0,2.8,25.0,1018.0,981.5,714.22
2016,4,22,12,45,941.5,119.0,2.8,25.5,1013.0,978.13,710.68
2016,4,22,13,0,940.0,119.0,2.8,26.0,1008.0,971.0,704.88
2016,4,22,13,15,937.0,118.5,2.75,26.0,994.5,958.32,696.59
2016,4,22,13,30,934.0,118.0,2.7,26.0,981.0,941.97,686.05
2016,4,22,13,45,928.5,117.0,2.7,26.0,958.5,919.37,671.94
2016,4,22,14,0,923.0,116.0,2.7,26.0,936.0,893.34,655.62
2016,4,22,14,15,916.0,114.5,2.65,25.5,906.0,862.32,636.86
2016,4,22,14,30,909.0,113.0,2.6,25.0,876.0,828.22,615.94
2016,4,22,14,45,899.0,111.5,2.6,25.0,839.0,788.99,590.49
2016,4,22,15,0,889.0,110.0,2.6,25.0,802.0,747.27,562.55
2016,4,22,15,15,876.0,107.5,2.5,25.0,758.0,700.34,528.92
