Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,30,863.0,105.0,2.4,25.0,714.0,651.66,493.38
2016,4,22,15,45,846.5,102.0,2.35,25.0,665.0,601.42,456.04
2016,4,22,16,0,830.0,99.0,2.3,25.0,616.0,547.14,414.81
2016,4,22,16,15,807.5,95.5,2.15,24.5,562.0,488.94,369.95
2016,4,22,16,30,785.0,92.0,2.0,24.0,508.0,431.13,323.99
2016,4,22,16,45,755.0,87.0,1.85,24.0,452.0,369.85,273.57
2016,4,22,17,0,725.0,82.0,1.7,24.0,396.0,310.49,223.59
2016,4,22,17,15,682.5,76.5,1.5,23.0,338.5,247.57,171.31
2016,4,22,17,30,640.0,71.0,1.3,22.0,281.0,190.63,124.01
2016,4,22,17,45,577.5,63.0,1.15,21.5,224.5,133.22,79.16
2016,4,22,18,0,515.0,55.0,1.0,21.0,168.0,83.03,45.19
2016,4,22,18,15,412.5,44.5,1.0,20.0,118.0,37.84,27.02
2016,4,22,18,30,310.0,34.0,1.0,19.0,68.0,27.76,17.6
2016,4,22,18,45,155.0,17.0,1.05,18.5,34.0,13.73,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.5,1.0,14.5,35.5,14.08,1.39
2016,4,23,6,30,314.0,35.0,1.1,15.0,71.0,28.52,18.75
2016,4,23,6,45,417.5,46.0,1.2,16.0,122.0,40.47,29.89
2016,4,23,7,0,521.0,57.0,1.3,17.0,173.0,86.71,48.58
2016,4,23,7,15,584.5,65.0,1.2,17.5,230.0,137.52,83.88
2016,4,23,7,30,648.0,73.0,1.1,18.0,287.0,195.65,130.06
2016,4,23,7,45,690.5,78.5,1.0,19.0,345.5,253.09,178.17
2016,4,23,8,0,733.0,84.0,0.9,20.0,404.0,316.48,230.75
2016,4,23,8,15,763.0,88.5,1.0,20.5,460.5,375.76,280.24
2016,4,23,8,30,793.0,93.0,1.1,21.0,517.0,436.91,329.84
2016,4,23,8,45,813.5,97.5,1.25,22.0,570.5,494.97,375.23
2016,4,23,9,0,834.0,102.0,1.4,23.0,624.0,553.2,419.13
2016,4,23,9,15,850.0,105.0,1.45,23.0,672.5,607.2,459.7
2016,4,23,9,30,866.0,108.0,1.5,23.0,721.0,656.95,496.27
2016,4,23,9,45,876.5,111.0,1.55,23.5,764.0,704.3,529.19
2016,4,23,10,0,887.0,114.0,1.6,24.0,807.0,749.66,559.86
2016,4,23,10,15,896.0,116.0,1.6,24.0,843.5,790.74,586.82
2016,4,23,10,30,905.0,118.0,1.6,24.0,880.0,829.27,611.15
2016,4,23,10,45,909.5,120.5,1.65,24.5,908.5,861.82,630.68
2016,4,23,11,0,914.0,123.0,1.7,25.0,937.0,891.16,648.03
2016,4,23,11,15,918.0,124.0,1.7,25.0,958.0,915.37,662.73
2016,4,23,11,30,922.0,125.0,1.7,25.0,979.0,936.13,675.26
2016,4,23,11,45,924.5,125.5,1.7,25.5,992.0,951.54,683.12
2016,4,23,12,0,927.0,126.0,1.7,26.0,1005.0,963.31,688.77
2016,4,23,12,15,927.5,126.0,1.7,26.0,1008.5,969.15,692.15
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,971.29,693.38
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,967.9,691.92
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,960.85,688.3
2016,4,23,13,15,920.0,127.5,1.85,26.0,988.5,948.36,681.33
2016,4,23,13,30,917.0,127.0,1.9,26.0,975.0,932.26,672.15
2016,4,23,13,45,911.0,126.5,1.95,26.0,953.0,910.04,659.07
2016,4,23,14,0,905.0,126.0,2.0,26.0,931.0,884.46,643.82
2016,4,23,14,15,898.0,124.5,2.1,26.0,901.5,853.96,625.71
2016,4,23,14,30,891.0,123.0,2.2,26.0,872.0,820.45,605.39
2016,4,23,14,45,881.5,121.0,2.3,26.0,835.5,781.78,581.31
2016,4,23,15,0,872.0,119.0,2.4,26.0,799.0,740.64,554.17
2016,4,23,15,15,859.0,116.5,2.45,25.5,755.5,694.45,523.07
2016,4,23,15,30,846.0,114.0,2.5,25.0,712.0,650.11,492.23
2016,4,23,15,45,829.5,110.5,2.6,25.0,663.5,597.0,453.42
2016,4,23,16,0,813.0,107.0,2.7,25.0,615.0,543.1,412.8
2016,4,23,16,15,790.0,103.0,2.65,24.5,561.5,485.1,368.18
2016,4,23,16,30,767.0,99.0,2.6,24.0,508.0,427.59,322.46
2016,4,23,16,45,736.0,94.0,2.55,24.0,451.5,365.35,271.28
2016,4,23,17,0,705.0,89.0,2.5,24.0,395.0,306.53,221.66
2016,4,23,17,15,661.5,83.0,2.3,23.0,337.5,246.05,171.2
2016,4,23,17,30,618.0,77.0,2.1,22.0,280.0,189.8,124.47
2016,4,23,17,45,551.0,69.0,1.9,21.5,224.0,133.26,80.55
2016,4,23,18,0,484.0,61.0,1.7,21.0,168.0,84.55,47.9
2016,4,23,18,15,384.5,48.5,1.65,20.0,118.0,39.89,28.79
2016,4,23,18,30,285.0,36.0,1.6,19.0,68.0,29.38,19.01
2016,4,23,18,45,142.5,18.0,1.6,18.5,34.0,14.04,0.33
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,22.5,1.9,15.5,30.0,17.75,4.52
2016,4,24,6,30,130.0,45.0,2.1,16.0,60.0,34.54,23.85
2016,4,24,6,45,201.0,66.5,2.35,16.5,105.0,52.05,39.93
2016,4,24,7,0,272.0,88.0,2.6,17.0,150.0,89.76,60.24
2016,4,24,7,15,332.0,104.5,2.8,17.5,201.0,132.31,90.89
2016,4,24,7,30,392.0,121.0,3.0,18.0,252.0,181.6,129.65
2016,4,24,7,45,440.0,133.0,3.2,18.5,305.5,231.03,170.47
2016,4,24,8,0,488.0,145.0,3.4,19.0,359.0,285.52,215.87
2016,4,24,8,15,523.0,154.5,3.5,19.0,411.5,337.8,259.98
2016,4,24,8,30,558.0,164.0,3.6,19.0,464.0,392.98,305.77
2016,4,24,8,45,292.0,201.0,3.75,19.5,359.5,322.78,253.79
2016,4,24,9,0,26.0,238.0,3.9,20.0,255.0,213.2,166.78
2016,4,24,9,15,17.5,226.0,3.95,20.0,237.5,199.78,155.94
2016,4,24,9,30,9.0,214.0,4.0,20.0,220.0,185.36,144.07
2016,4,24,9,45,13.0,241.0,4.1,20.5,250.5,211.77,164.37
2016,4,24,10,0,17.0,268.0,4.2,21.0,281.0,238.64,184.74
2016,4,24,10,15,18.5,279.0,4.2,21.0,294.5,250.21,193.37
2016,4,24,10,30,20.0,290.0,4.2,21.0,308.0,261.84,202.08
2016,4,24,10,45,46.0,357.5,4.25,21.5,398.5,353.78,272.18
2016,4,24,11,0,72.0,425.0,4.3,22.0,489.0,439.34,335.64
2016,4,24,11,15,177.0,442.5,4.3,22.0,605.5,559.97,426.44
2016,4,24,11,30,282.0,460.0,4.3,22.0,722.0,684.01,517.05
2016,4,24,11,45,237.0,475.0,4.3,22.5,697.0,651.38,490.93
2016,4,24,12,0,192.0,490.0,4.3,23.0,672.0,627.88,471.94
2016,4,24,12,15,266.5,474.0,4.2,23.0,728.0,694.19,520.67
2016,4,24,12,30,341.0,458.0,4.1,23.0,784.0,747.85,559.54
2016,4,24,12,45,180.5,397.5,4.1,23.5,570.5,533.4,403.2
2016,4,24,13,0,20.0,337.0,4.1,24.0,357.0,306.85,231.91
2016,4,24,13,15,19.5,328.0,4.05,24.0,346.5,298.09,225.97
2016,4,24,13,30,19.0,319.0,4.0,24.0,336.0,289.24,219.42
2016,4,24,13,45,15.5,281.0,3.95,24.0,295.0,252.45,191.67
2016,4,24,14,0,12.0,243.0,3.9,24.0,254.0,216.01,164.0
2016,4,24,14,15,13.5,256.0,3.85,24.0,268.0,227.9,173.39
2016,4,24,14,30,15.0,269.0,3.8,24.0,282.0,239.64,182.59
2016,4,24,14,45,373.5,221.5,3.75,24.0,514.0,498.74,385.88
2016,4,24,15,0,732.0,174.0,3.7,24.0,746.0,697.74,533.49
2016,4,24,15,15,717.0,170.0,3.7,24.0,705.0,652.83,499.55
2016,4,24,15,30,702.0,166.0,3.7,24.0,664.0,606.82,465.58
2016,4,24,15,45,684.5,160.0,3.7,24.0,618.0,556.7,427.85
2016,4,24,16,0,667.0,154.0,3.7,24.0,572.0,506.27,388.98
2016,4,24,16,15,641.0,148.0,3.65,23.5,521.5,451.76,346.67
2016,4,24,16,30,615.0,142.0,3.6,23.0,471.0,398.41,304.08
2016,4,24,16,45,582.5,133.5,3.55,23.0,418.0,341.96,257.61
2016,4,24,17,0,550.0,125.0,3.5,23.0,365.0,284.41,209.56
2016,4,24,17,15,504.5,115.0,3.3,22.5,311.5,229.08,163.61
2016,4,24,17,30,459.0,105.0,3.1,22.0,258.0,178.44,121.99
2016,4,24,17,45,399.0,91.5,2.9,22.0,206.0,128.06,82.88
2016,4,24,18,0,339.0,78.0,2.7,22.0,154.0,84.74,53.08
2016,4,24,18,15,253.0,60.5,2.6,21.5,108.0,45.55,33.45
2016,4,24,18,30,167.0,43.0,2.5,21.0,62.0,33.23,22.08
2016,4,24,18,45,83.5,21.5,2.45,20.5,31.0,17.02,2.55
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.5,2.55,19.5,34.5,16.63,4.68
2016,4,25,6,30,216.0,43.0,2.7,20.0,69.0,32.89,22.11
2016,4,25,6,45,308.0,58.0,2.85,20.5,117.0,46.12,34.21
2016,4,25,7,0,400.0,73.0,3.0,21.0,165.0,87.57,53.06
2016,4,25,7,15,463.0,84.0,3.2,21.5,218.5,133.15,84.51
2016,4,25,7,30,526.0,95.0,3.4,22.0,272.0,188.98,128.2
2016,4,25,7,45,393.0,136.0,3.6,22.5,281.5,220.61,161.11
2016,4,25,8,0,260.0,177.0,3.8,23.0,291.0,235.49,178.67
2016,4,25,8,15,226.0,207.0,3.9,23.5,316.0,261.75,201.06
2016,4,25,8,30,192.0,237.0,4.0,24.0,341.0,287.16,221.66
2016,4,25,8,45,118.5,249.0,4.15,24.5,315.0,274.5,212.04
2016,4,25,9,0,45.0,261.0,4.3,25.0,289.0,247.67,190.54
2016,4,25,9,15,59.5,292.0,4.35,25.5,332.5,286.4,219.72
2016,4,25,9,30,74.0,323.0,4.4,26.0,376.0,326.64,249.53
2016,4,25,9,45,115.5,354.0,4.45,26.5,442.5,394.48,299.99
2016,4,25,10,0,157.0,385.0,4.5,27.0,509.0,458.07,346.41
2016,4,25,10,15,183.5,403.0,4.5,27.0,554.0,501.67,378.07
2016,4,25,10,30,210.0,421.0,4.5,27.0,599.0,546.48,410.36
2016,4,25,10,45,298.0,409.5,4.5,27.5,671.0,625.5,467.24
2016,4,25,11,0,386.0,398.0,4.5,28.0,743.0,698.09,518.45
2016,4,25,11,15,604.0,283.5,4.5,28.0,838.0,803.01,595.97
2016,4,25,11,30,822.0,169.0,4.5,28.0,933.0,894.67,660.96
2016,4,25,11,45,846.5,154.5,4.55,28.5,951.0,902.21,663.95
2016,4,25,12,0,871.0,140.0,4.6,29.0,969.0,919.87,674.31
2016,4,25,12,15,871.5,140.5,4.55,29.0,972.5,925.68,677.72
2016,4,25,12,30,872.0,141.0,4.5,29.0,976.0,928.06,678.99
2016,4,25,12,45,511.5,316.0,4.5,29.0,805.5,780.25,574.3
2016,4,25,13,0,151.0,491.0,4.5,29.0,635.0,590.34,433.43
2016,4,25,13,15,503.5,317.5,4.45,29.0,787.0,764.42,565.19
2016,4,25,13,30,856.0,144.0,4.4,29.0,939.0,888.23,653.86
2016,4,25,13,45,607.0,278.0,4.35,29.0,835.5,799.01,589.4
2016,4,25,14,0,358.0,412.0,4.3,29.0,732.0,686.05,505.91
2016,4,25,14,15,251.5,416.5,4.25,29.0,638.0,592.94,439.35
2016,4,25,14,30,145.0,421.0,4.2,29.0,544.0,494.88,367.95
2016,4,25,14,45,467.5,282.5,4.2,29.0,653.0,622.23,466.62
2016,4,25,15,0,790.0,144.0,4.2,29.0,762.0,705.97,530.66
2016,4,25,15,15,564.5,227.0,4.1,29.0,656.5,596.19,448.38
2016,4,25,15,30,339.0,310.0,4.0,29.0,551.0,494.12,371.68
2016,4,25,15,45,526.5,222.0,3.95,29.0,566.5,514.24,388.21
2016,4,25,16,0,714.0,134.0,3.9,29.0,582.0,510.54,385.07
2016,4,25,16,15,689.0,128.5,3.75,28.5,530.5,454.85,342.09
2016,4,25,16,30,664.0,123.0,3.6,28.0,479.0,400.13,298.86
2016,4,25,16,45,629.5,117.0,3.5,28.0,425.0,342.75,252.18
2016,4,25,17,0,595.0,111.0,3.4,28.0,371.0,288.03,206.86
2016,4,25,17,15,549.5,102.5,3.2,27.5,316.5,231.4,160.49
2016,4,25,17,30,504.0,94.0,3.0,27.0,262.0,179.45,118.44
2016,4,25,17,45,438.5,83.0,2.8,26.5,209.5,125.11,77.38
2016,4,25,18,0,373.0,72.0,2.6,26.0,157.0,81.34,48.59
2016,4,25,18,15,283.5,56.5,2.65,25.5,110.5,42.75,30.53
2016,4,25,18,30,194.0,41.0,2.7,25.0,64.0,31.35,20.18
2016,4,25,18,45,97.0,20.5,2.8,24.5,32.0,15.86,2.65
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.5,23.0,4.05,20.0,34.5,18.23,6.45
2016,4,26,6,30,181.0,46.0,4.1,20.0,69.0,34.98,23.93
2016,4,26,6,45,257.0,65.0,4.15,20.5,115.5,50.39,37.9
2016,4,26,7,0,333.0,84.0,4.2,21.0,162.0,90.66,58.08
2016,4,26,7,15,166.5,98.0,4.3,21.5,137.0,102.86,72.6
2016,4,26,7,30,0.0,112.0,4.4,22.0,112.0,91.45,70.25
2016,4,26,7,45,11.5,138.0,4.55,22.5,143.5,116.0,89.61
2016,4,26,8,0,23.0,164.0,4.7,23.0,175.0,142.16,110.09
2016,4,26,8,15,22.0,181.5,4.8,23.0,193.0,158.23,122.78
2016,4,26,8,30,21.0,199.0,4.9,23.0,211.0,174.18,135.22
2016,4,26,8,45,78.5,245.5,5.05,23.5,295.0,246.54,191.67
2016,4,26,9,0,136.0,292.0,5.2,24.0,379.0,328.2,254.56
2016,4,26,9,15,420.0,233.0,5.25,24.5,528.5,464.33,360.12
2016,4,26,9,30,704.0,174.0,5.3,25.0,678.0,615.52,474.99
2016,4,26,9,45,720.5,177.5,5.4,25.5,720.0,661.84,508.54
2016,4,26,10,0,737.0,181.0,5.5,26.0,762.0,707.12,541.06
2016,4,26,10,15,748.0,184.5,5.55,26.0,797.0,746.99,570.0
2016,4,26,10,30,759.0,188.0,5.6,26.0,832.0,784.91,597.18
2016,4,26,10,45,764.5,192.0,5.7,26.5,859.5,811.23,614.95
2016,4,26,11,0,770.0,196.0,5.8,27.0,887.0,839.6,633.83
2016,4,26,11,15,775.0,197.5,5.85,27.0,906.5,862.52,649.34
2016,4,26,11,30,780.0,199.0,5.9,27.0,926.0,882.47,662.85
2016,4,26,11,45,585.0,314.0,5.95,27.5,863.0,832.38,622.25
2016,4,26,12,0,390.0,429.0,6.0,28.0,800.0,758.08,564.02
2016,4,26,12,15,591.0,313.0,5.95,28.0,878.5,846.38,631.24
2016,4,26,12,30,792.0,197.0,5.9,28.0,957.0,916.54,682.85
2016,4,26,12,45,419.5,313.0,5.9,28.0,716.0,692.36,519.62
2016,4,26,13,0,47.0,429.0,5.9,28.0,475.0,426.42,318.09
2016,4,26,13,15,146.5,449.5,5.85,28.0,587.5,544.57,407.51
2016,4,26,13,30,246.0,470.0,5.8,28.0,700.0,646.62,482.57
2016,4,26,13,45,132.0,389.0,5.8,28.0,512.5,469.83,353.07
2016,4,26,14,0,18.0,308.0,5.8,28.0,325.0,277.05,207.88
2016,4,26,14,15,132.5,361.5,5.7,28.0,474.5,436.19,329.89
2016,4,26,14,30,247.0,415.0,5.6,28.0,624.0,576.73,433.95
2016,4,26,14,45,298.5,383.0,5.6,28.0,625.0,575.55,434.18
2016,4,26,15,0,350.0,351.0,5.6,28.0,626.0,569.79,431.32
2016,4,26,15,15,293.5,342.0,5.5,27.5,564.0,507.83,386.01
2016,4,26,15,30,237.0,333.0,5.4,27.0,502.0,442.2,337.62
2016,4,26,15,45,195.0,311.5,5.3,27.0,444.5,386.29,295.48
2016,4,26,16,0,153.0,290.0,5.2,27.0,387.0,333.92,255.68
2016,4,26,16,15,146.5,264.0,4.95,26.5,350.5,298.46,228.96
2016,4,26,16,30,140.0,238.0,4.7,26.0,314.0,263.55,202.21
2016,4,26,16,45,70.5,188.5,4.5,26.0,227.0,183.56,140.38
2016,4,26,17,0,1.0,139.0,4.3,26.0,140.0,114.87,87.42
2016,4,26,17,15,0.5,118.0,4.1,25.5,118.5,97.08,73.61
2016,4,26,17,30,0.0,97.0,3.9,25.0,97.0,79.51,59.68
2016,4,26,17,45,70.5,99.5,3.7,25.0,115.5,89.15,64.55
2016,4,26,18,0,141.0,102.0,3.5,25.0,134.0,87.3,61.3
2016,4,26,18,15,94.0,72.0,3.5,24.5,91.0,54.08,40.27
2016,4,26,18,30,47.0,42.0,3.5,24.0,48.0,32.85,21.56
2016,4,26,18,45,23.5,21.0,3.55,23.5,24.0,17.01,4.02
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,18.12,7.1
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,35.79,24.92
2016,4,27,6,45,315.5,61.5,3.45,18.0,125.0,48.02,36.29
2016,4,27,7,0,424.0,76.0,3.5,18.0,176.0,90.54,55.61
2016,4,27,7,15,490.5,86.5,3.4,18.5,232.5,140.27,90.26
2016,4,27,7,30,557.0,97.0,3.3,19.0,289.0,195.05,133.2
2016,4,27,7,45,619.0,101.0,3.25,19.5,349.5,250.52,179.13
2016,4,27,8,0,681.0,105.0,3.2,20.0,410.0,312.38,230.92
2016,4,27,8,15,714.0,111.0,3.15,20.5,467.0,371.23,280.56
2016,4,27,8,30,747.0,117.0,3.1,21.0,524.0,432.39,330.77
2016,4,27,8,45,782.0,117.5,3.05,22.0,580.5,492.28,377.87
2016,4,27,9,0,817.0,118.0,3.0,23.0,637.0,552.56,423.61
2016,4,27,9,15,834.5,121.0,2.95,23.5,686.5,606.26,463.77
2016,4,27,9,30,852.0,124.0,2.9,24.0,736.0,659.19,502.07
2016,4,27,9,45,871.0,124.0,2.9,25.0,781.5,709.22,536.37
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,752.68,565.15
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.5,793.83,591.74
2016,4,27,10,30,909.0,128.0,2.7,27.0,902.0,832.43,614.79
2016,4,27,10,45,918.5,128.0,2.65,27.5,932.0,866.49,634.78
2016,4,27,11,0,928.0,128.0,2.6,28.0,962.0,897.59,652.6
2016,4,27,11,15,932.5,129.5,2.6,28.0,983.5,922.63,668.03
2016,4,27,11,30,937.0,131.0,2.6,28.0,1005.0,944.17,681.24
2016,4,27,11,45,945.0,128.0,2.6,28.5,1019.5,961.25,690.27
2016,4,27,12,0,953.0,125.0,2.6,29.0,1034.0,974.76,697.08
2016,4,27,12,15,953.5,125.0,2.6,29.0,1038.0,980.54,700.47
2016,4,27,12,30,954.0,125.0,2.6,29.0,1042.0,982.55,701.64
2016,4,27,12,45,954.0,124.0,2.6,29.0,1037.0,979.46,699.72
2016,4,27,13,0,954.0,123.0,2.6,29.0,1032.0,972.59,695.57
2016,4,27,13,15,951.0,122.5,2.55,29.0,1018.5,959.74,687.28
2016,4,27,13,30,948.0,122.0,2.5,29.0,1005.0,943.17,676.76
2016,4,27,13,45,944.0,120.0,2.5,29.0,983.0,920.76,663.01
2016,4,27,14,0,940.0,118.0,2.5,29.0,961.0,894.79,647.02
2016,4,27,14,15,933.0,116.5,2.4,29.0,930.5,863.46,626.74
2016,4,27,14,30,926.0,115.0,2.3,29.0,900.0,829.01,604.41
2016,4,27,14,45,917.0,113.0,2.25,29.0,862.5,789.7,579.15
2016,4,27,15,0,908.0,111.0,2.2,29.0,825.0,747.79,550.81
2016,4,27,15,15,895.5,108.5,2.0,28.5,780.5,700.74,518.11
2016,4,27,15,30,883.0,106.0,1.8,28.0,736.0,651.85,483.38
2016,4,27,15,45,865.5,103.5,1.65,28.0,686.0,598.52,444.04
2016,4,27,16,0,848.0,101.0,1.5,28.0,636.0,545.78,404.14
2016,4,27,16,15,826.0,97.5,1.35,28.0,582.0,487.4,359.2
2016,4,27,16,30,804.0,94.0,1.2,28.0,528.0,429.33,313.3
2016,4,27,16,45,773.0,90.0,1.1,28.0,470.5,368.18,264.25
2016,4,27,17,0,742.0,86.0,1.0,28.0,413.0,309.01,215.69
2016,4,27,17,15,700.0,80.0,0.85,27.5,354.5,245.27,163.83
2016,4,27,17,30,658.0,74.0,0.7,27.0,296.0,187.66,117.31
2016,4,27,17,45,593.0,67.0,0.55,26.5,238.5,130.66,74.9
2016,4,27,18,0,528.0,60.0,0.4,26.0,181.0,81.13,44.0
2016,4,27,18,15,427.5,49.0,0.45,25.5,129.0,39.28,27.66
2016,4,27,18,30,327.0,38.0,0.5,25.0,77.0,31.02,20.06
2016,4,27,18,45,163.5,19.0,0.6,25.0,38.5,15.28,3.56
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,6.83,0.0
2016,4,28,6,15,149.0,26.5,1.45,16.0,44.5,20.49,9.47
2016,4,28,6,30,269.0,45.0,1.7,17.0,80.0,34.52,24.04
2016,4,28,6,45,362.0,58.0,2.0,18.0,130.0,45.46,34.12
2016,4,28,7,0,455.0,71.0,2.3,19.0,180.0,90.63,54.5
2016,4,28,7,15,516.5,81.0,2.45,19.5,235.5,138.27,87.05
2016,4,28,7,30,578.0,91.0,2.6,20.0,291.0,193.07,129.99
2016,4,28,7,45,622.5,97.5,2.8,20.5,347.5,247.33,175.45
2016,4,28,8,0,667.0,104.0,3.0,21.0,404.0,305.94,225.02
2016,4,28,8,15,698.0,109.5,3.25,21.5,459.0,362.67,273.08
2016,4,28,8,30,729.0,115.0,3.5,22.0,514.0,421.49,321.8
2016,4,28,8,45,752.5,119.0,3.8,23.0,566.0,477.09,366.34
2016,4,28,9,0,776.0,123.0,4.1,24.0,618.0,533.81,410.35
2016,4,28,9,15,793.0,127.0,4.1,24.5,666.0,586.08,450.05
2016,4,28,9,30,810.0,131.0,4.1,25.0,714.0,637.65,488.07
2016,4,28,9,45,821.5,134.5,4.2,25.5,755.5,684.11,521.64
2016,4,28,10,0,833.0,138.0,4.3,26.0,797.0,728.84,553.19
2016,4,28,10,15,842.0,140.0,4.3,26.0,832.5,768.33,581.22
2016,4,28,10,30,851.0,142.0,4.3,26.0,868.0,805.43,606.74
2016,4,28,10,45,854.5,146.0,4.35,26.5,895.0,837.4,626.78
2016,4,28,11,0,858.0,150.0,4.4,27.0,922.0,856.32,637.78
2016,4,28,11,15,862.0,151.0,4.4,27.0,942.0,878.83,652.39
2016,4,28,11,30,866.0,152.0,4.4,27.0,962.0,898.09,664.8
2016,4,28,11,45,862.5,156.5,4.45,27.5,972.0,910.37,671.47
2016,4,28,12,0,859.0,161.0,4.5,28.0,982.0,932.42,684.78
2016,4,28,12,15,858.5,161.0,4.45,28.0,984.5,923.35,678.17
2016,4,28,12,30,858.0,161.0,4.4,28.0,987.0,924.25,678.55
2016,4,28,12,45,844.0,168.5,4.4,28.0,978.0,930.2,682.59
2016,4,28,13,0,830.0,176.0,4.4,28.0,969.0,919.04,675.27
2016,4,28,13,15,825.0,175.5,4.35,28.0,954.5,905.31,666.2
2016,4,28,13,30,820.0,175.0,4.3,28.0,940.0,888.31,655.03
2016,4,28,13,45,791.0,187.0,4.25,28.0,911.5,859.0,635.61
2016,4,28,14,0,762.0,199.0,4.2,28.0,883.0,833.56,618.37
2016,4,28,14,15,446.0,310.5,4.15,28.0,707.5,658.16,490.88
2016,4,28,14,30,130.0,422.0,4.1,28.0,532.0,480.91,358.46
2016,4,28,14,45,79.0,365.0,4.05,28.0,431.5,377.43,283.3
2016,4,28,15,0,28.0,308.0,4.0,28.0,331.0,287.33,216.06
2016,4,28,15,15,18.5,260.0,3.95,28.0,275.0,230.9,173.94
2016,4,28,15,30,9.0,212.0,3.9,28.0,219.0,183.15,137.79
2016,4,28,15,45,8.5,203.5,3.85,28.0,209.5,174.95,131.87
2016,4,28,16,0,8.0,195.0,3.8,28.0,200.0,166.78,125.9
2016,4,28,16,15,4.0,131.0,3.65,27.5,133.5,110.83,82.71
2016,4,28,16,30,0.0,67.0,3.5,27.0,67.0,55.59,39.2
2016,4,28,16,45,0.0,41.0,3.35,26.5,41.0,33.92,21.95
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,12.37,4.48
2016,4,28,17,15,0.0,13.0,3.0,25.5,13.0,10.71,3.17
2016,4,28,17,30,0.0,11.0,2.8,25.0,11.0,9.05,1.84
2016,4,28,17,45,71.0,57.0,2.65,25.0,73.5,56.38,37.83
2016,4,28,18,0,142.0,103.0,2.5,25.0,136.0,87.17,61.4
2016,4,28,18,15,98.0,72.5,2.55,24.5,92.5,54.58,40.74
2016,4,28,18,30,54.0,42.0,2.6,24.0,49.0,32.99,21.79
2016,4,28,18,45,27.0,21.0,2.7,24.0,24.5,17.09,5.2
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.41,0.0
2016,4,29,6,15,52.0,26.0,2.8,21.5,32.5,20.94,9.91
2016,4,29,6,30,98.0,48.0,2.9,22.0,61.0,36.71,25.37
2016,4,29,6,45,145.0,74.5,3.05,22.5,104.5,55.98,42.46
2016,4,29,7,0,192.0,101.0,3.2,23.0,148.0,91.71,63.55
2016,4,29,7,15,96.0,78.5,3.55,23.5,102.0,77.55,54.33
2016,4,29,7,30,0.0,56.0,3.9,24.0,56.0,46.35,32.7
2016,4,29,7,45,0.0,97.5,4.25,24.5,97.5,80.5,60.45
2016,4,29,8,0,0.0,139.0,4.6,25.0,139.0,114.55,87.57
2016,4,29,8,15,0.0,130.5,4.75,25.0,130.5,108.09,82.03
2016,4,29,8,30,0.0,122.0,4.9,25.0,122.0,101.33,76.33
2016,4,29,8,45,23.0,194.0,5.1,25.5,208.5,172.32,132.14
2016,4,29,9,0,46.0,266.0,5.3,26.0,295.0,251.03,192.84
2016,4,29,9,15,27.0,237.0,5.35,26.0,254.5,218.57,167.17
2016,4,29,9,30,8.0,208.0,5.4,26.0,214.0,179.21,136.09
2016,4,29,9,45,8.0,206.0,5.45,26.5,212.0,178.13,134.75
2016,4,29,10,0,8.0,204.0,5.5,27.0,210.0,176.99,133.35
2016,4,29,10,15,259.5,271.0,5.45,27.0,492.0,444.26,340.95
2016,4,29,10,30,511.0,338.0,5.4,27.0,774.0,718.03,541.68
2016,4,29,10,45,255.5,237.0,5.4,27.5,455.5,440.07,335.77
2016,4,29,11,0,0.0,136.0,5.4,28.0,137.0,114.28,83.41
2016,4,29,11,15,1.0,138.5,5.35,28.0,140.0,117.36,85.97
2016,4,29,11,30,2.0,141.0,5.3,28.0,143.0,120.47,88.34
2016,4,29,11,45,7.0,184.5,5.25,28.0,191.5,162.12,120.42
2016,4,29,12,0,12.0,228.0,5.2,28.0,240.0,204.11,152.44
2016,4,29,12,15,22.0,314.5,5.15,28.0,336.0,298.5,223.5
2016,4,29,12,30,32.0,401.0,5.1,28.0,432.0,386.31,288.23
2016,4,29,12,45,30.0,390.0,5.05,28.0,419.0,374.26,279.11
2016,4,29,13,0,28.0,379.0,5.0,28.0,406.0,361.94,270.07
2016,4,29,13,15,22.0,334.0,4.9,28.0,355.0,304.5,227.59
2016,4,29,13,30,16.0,289.0,4.8,28.0,304.0,259.6,194.14
2016,4,29,13,45,75.5,372.0,4.75,28.0,440.0,392.66,294.7
2016,4,29,14,0,135.0,455.0,4.7,28.0,576.0,524.46,391.02
2016,4,29,14,15,325.5,393.0,4.6,28.0,673.0,624.5,466.52
2016,4,29,14,30,516.0,331.0,4.5,28.0,770.0,711.96,531.12
2016,4,29,14,45,461.0,349.0,4.4,28.0,728.5,666.96,497.86
2016,4,29,15,0,406.0,367.0,4.3,28.0,687.0,617.8,462.19
2016,4,29,15,15,376.0,339.0,4.1,27.5,623.0,554.75,417.72
2016,4,29,15,30,346.0,311.0,3.9,27.0,559.0,493.15,373.54
2016,4,29,15,45,316.5,294.5,3.75,27.0,509.0,443.57,336.69
2016,4,29,16,0,287.0,278.0,3.6,27.0,459.0,395.93,300.8
2016,4,29,16,15,228.5,280.0,3.35,27.0,416.5,347.49,263.82
2016,4,29,16,30,170.0,282.0,3.1,27.0,374.0,309.57,234.89
2016,4,29,16,45,149.5,254.5,2.9,27.0,329.5,267.0,202.24
2016,4,29,17,0,129.0,227.0,2.7,27.0,285.0,226.65,171.09
2016,4,29,17,15,107.0,196.0,2.55,26.5,239.5,184.0,138.35
2016,4,29,17,30,85.0,165.0,2.4,26.0,194.0,146.54,109.56
2016,4,29,17,45,64.5,131.5,2.25,25.5,151.5,110.65,81.94
2016,4,29,18,0,44.0,98.0,2.1,25.0,109.0,78.17,57.05
2016,4,29,18,15,22.0,66.0,2.05,24.5,71.5,51.04,37.79
2016,4,29,18,30,0.0,34.0,2.0,24.0,34.0,27.85,17.58
2016,4,29,18,45,0.0,17.0,2.0,24.0,17.0,14.02,3.63
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,6.83,0.0
2016,4,30,6,15,90.5,30.5,3.4,15.0,42.0,23.78,12.86
2016,4,30,6,30,170.0,53.0,3.5,15.0,76.0,40.47,29.49
2016,4,30,6,45,262.5,70.5,3.65,15.5,125.5,53.02,41.16
2016,4,30,7,0,355.0,88.0,3.8,16.0,175.0,93.2,61.09
2016,4,30,7,15,417.5,101.0,3.9,17.0,229.0,137.27,91.57
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,188.56,131.49
2016,4,30,7,45,533.5,121.5,4.15,19.0,340.0,240.06,173.83
2016,4,30,8,0,587.0,129.0,4.3,20.0,397.0,300.52,223.98
2016,4,30,8,15,620.5,136.5,4.25,20.5,451.5,355.4,270.1
2016,4,30,8,30,654.0,144.0,4.2,21.0,506.0,412.82,317.29
2016,4,30,8,45,686.0,147.5,4.2,21.5,559.0,468.16,361.86
2016,4,30,9,0,718.0,151.0,4.2,22.0,612.0,525.07,406.44
2016,4,30,9,15,736.5,155.5,4.0,22.5,659.5,576.35,445.2
2016,4,30,9,30,755.0,160.0,3.8,23.0,707.0,627.22,482.38
2016,4,30,9,45,778.5,158.5,3.6,23.5,751.0,673.49,515.24
2016,4,30,10,0,802.0,157.0,3.4,24.0,795.0,720.33,547.45
2016,4,30,10,15,812.5,159.5,3.2,24.5,831.0,760.16,573.58
2016,4,30,10,30,823.0,162.0,3.0,25.0,867.0,797.78,597.39
2016,4,30,10,45,838.0,159.5,2.8,25.5,897.5,832.01,617.73
2016,4,30,11,0,853.0,157.0,2.6,26.0,928.0,863.79,635.49
2016,4,30,11,15,858.0,158.0,2.35,26.0,948.5,887.68,648.45
2016,4,30,11,30,863.0,159.0,2.1,26.0,969.0,908.32,658.97
2016,4,30,11,45,877.0,152.5,1.9,26.5,984.5,914.59,659.1
2016,4,30,12,0,891.0,146.0,1.7,27.0,1000.0,929.66,664.83
2016,4,30,12,15,891.5,146.0,1.6,27.0,1004.0,934.91,666.6
2016,4,30,12,30,892.0,146.0,1.5,27.0,1008.0,936.7,666.33
2016,4,30,12,45,893.5,144.0,1.4,27.0,1003.5,934.23,663.46
2016,4,30,13,0,895.0,142.0,1.3,27.0,999.0,928.26,658.5
2016,4,30,13,15,892.0,141.5,1.3,27.0,986.0,916.09,651.22
2016,4,30,13,30,889.0,141.0,1.3,27.0,973.0,900.47,641.9
2016,4,30,13,45,886.0,138.5,1.35,27.5,952.0,879.7,628.83
2016,4,30,14,0,883.0,136.0,1.4,28.0,931.0,855.58,613.65
2016,4,30,14,15,876.0,134.5,1.35,28.0,902.0,825.89,594.91
2016,4,30,14,30,869.0,133.0,1.3,28.0,873.0,793.29,574.29
2016,4,30,14,45,862.0,129.5,1.3,28.0,837.0,756.2,550.55
2016,4,30,15,0,855.0,126.0,1.3,28.0,801.0,716.54,524.07
2016,4,30,15,15,842.5,123.0,1.25,27.5,758.5,675.53,496.47
2016,4,30,15,30,830.0,120.0,1.2,27.0,716.0,627.83,463.64
2016,4,30,15,45,816.5,115.5,1.15,27.0,668.5,576.78,426.69
2016,4,30,16,0,803.0,111.0,1.1,27.0,621.0,524.71,387.97
2016,4,30,16,15,781.0,107.0,1.05,26.5,568.5,468.41,345.75
2016,4,30,16,30,759.0,103.0,1.0,26.0,516.0,412.53,302.41
2016,4,30,16,45,732.5,97.0,0.95,26.0,461.0,352.01,253.82
2016,4,30,17,0,706.0,91.0,0.9,26.0,406.0,294.71,206.57
2016,4,30,17,15,664.5,85.0,0.85,25.5,349.5,235.74,158.41
2016,4,30,17,30,623.0,79.0,0.8,25.0,293.0,180.73,114.05
2016,4,30,17,45,566.0,70.5,0.8,24.5,237.5,126.06,73.36
2016,4,30,18,0,509.0,62.0,0.8,24.0,182.0,77.91,43.56
2016,4,30,18,15,414.5,51.0,0.85,23.0,131.5,40.72,29.27
2016,4,30,18,30,320.0,40.0,0.9,22.0,81.0,32.55,21.77
2016,4,30,18,45,180.0,24.5,0.95,21.5,45.0,19.05,7.54
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,7.68,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,23.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,46.0,12.0,3.0,16.0,13.0,10.24,0.0
2016,5,1,6,15,166.0,29.0,3.25,16.5,49.5,22.4,12.0
2016,5,1,6,30,286.0,46.0,3.5,17.0,86.0,35.27,24.82
2016,5,1,6,45,370.0,59.0,3.75,17.5,135.0,44.93,33.78
2016,5,1,7,0,454.0,72.0,4.0,18.0,184.0,89.41,54.21
2016,5,1,7,15,227.0,49.5,4.1,18.5,105.5,70.73,44.0
2016,5,1,7,30,0.0,27.0,4.2,19.0,27.0,22.27,13.16
2016,5,1,7,45,12.0,98.0,4.35,19.5,103.5,83.89,64.1
2016,5,1,8,0,24.0,169.0,4.5,20.0,180.0,145.98,114.37
2016,5,1,8,15,12.0,162.0,4.5,20.0,167.5,138.15,107.93
2016,5,1,8,30,0.0,155.0,4.5,20.0,155.0,128.54,99.94
2016,5,1,8,45,17.5,206.0,4.55,20.5,217.5,179.46,140.28
2016,5,1,9,0,35.0,257.0,4.6,21.0,280.0,236.92,185.13
2016,5,1,9,15,22.0,234.5,4.55,21.5,249.5,208.62,161.97
2016,5,1,9,30,9.0,212.0,4.5,22.0,219.0,183.04,141.08
2016,5,1,9,45,12.5,240.0,4.5,22.5,250.0,209.76,161.47
2016,5,1,10,0,16.0,268.0,4.5,23.0,281.0,236.89,181.88
2016,5,1,10,15,79.0,348.0,4.5,23.0,415.5,361.41,277.94
2016,5,1,10,30,142.0,428.0,4.5,23.0,550.0,493.8,376.88
2016,5,1,10,45,75.0,312.0,4.5,23.0,377.0,332.83,255.29
2016,5,1,11,0,8.0,196.0,4.5,23.0,204.0,171.85,130.32
2016,5,1,11,15,77.5,338.5,4.5,23.0,412.0,363.54,278.88
2016,5,1,11,30,147.0,481.0,4.5,23.0,620.0,565.41,427.78
2016,5,1,11,45,132.5,485.0,4.5,23.5,611.0,559.52,421.23
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,552.46,414.78
2016,5,1,12,15,84.0,465.0,4.5,24.0,546.5,489.98,368.79
2016,5,1,12,30,50.0,441.0,4.5,24.0,491.0,437.89,329.99
2016,5,1,12,45,56.0,447.0,4.5,24.0,502.5,448.44,338.09
2016,5,1,13,0,62.0,453.0,4.5,24.0,514.0,458.47,345.64
2016,5,1,13,15,50.5,429.0,4.55,24.0,478.0,425.29,321.21
2016,5,1,13,30,39.0,405.0,4.6,24.0,442.0,392.19,296.82
2016,5,1,13,45,48.0,409.5,4.65,24.0,454.5,402.29,304.94
2016,5,1,14,0,57.0,414.0,4.7,24.0,467.0,411.7,312.46
2016,5,1,14,15,403.0,302.5,4.7,24.0,648.5,611.35,467.91
2016,5,1,14,30,749.0,191.0,4.7,24.0,830.0,763.21,582.3
2016,5,1,14,45,466.0,289.0,4.75,24.0,680.5,615.19,470.42
2016,5,1,15,0,183.0,387.0,4.8,24.0,531.0,470.22,359.46
2016,5,1,15,15,269.0,348.0,4.75,23.5,548.0,489.86,376.86
2016,5,1,15,30,355.0,309.0,4.7,23.0,565.0,493.92,381.58
2016,5,1,15,45,374.5,280.5,4.7,23.0,534.0,461.31,356.97
2016,5,1,16,0,394.0,252.0,4.7,23.0,503.0,426.04,329.74
2016,5,1,16,15,360.0,236.0,4.55,22.5,450.5,374.01,289.35
2016,5,1,16,30,326.0,220.0,4.4,22.0,398.0,324.73,250.55
2016,5,1,16,45,305.5,198.0,4.3,22.0,350.5,278.31,212.91
2016,5,1,17,0,285.0,176.0,4.2,22.0,303.0,233.8,176.39
2016,5,1,17,15,248.0,159.5,3.95,21.5,259.0,191.86,142.64
2016,5,1,17,30,211.0,143.0,3.7,21.0,215.0,153.93,112.6
2016,5,1,17,45,178.0,119.5,3.5,21.0,173.0,115.11,82.41
2016,5,1,18,0,145.0,96.0,3.3,21.0,131.0,81.58,58.05
2016,5,1,18,15,103.5,71.5,3.3,20.5,93.0,54.22,41.23
2016,5,1,18,30,62.0,47.0,3.3,20.0,55.0,36.53,25.34
2016,5,1,18,45,31.0,25.5,3.3,20.0,29.5,20.44,8.96
2016,5,1,19,0,0.0,4.0,3.3,20.0,4.0,3.41,0.0
2016,5,1,19,15,0.0,2.0,3.4,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,13.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,13.0,13.0,9.39,0.0
2016,5,2,6,15,157.5,29.0,4.95,13.0,48.5,22.36,12.44
2016,5,2,6,30,265.0,47.0,5.1,13.0,84.0,35.9,25.84
2016,5,2,6,45,344.0,60.5,5.3,13.5,132.0,45.74,35.09
2016,5,2,7,0,423.0,74.0,5.5,14.0,180.0,86.04,53.47
2016,5,2,7,15,211.5,42.5,5.55,14.0,95.5,62.63,38.63
2016,5,2,7,30,0.0,11.0,5.6,14.0,11.0,9.05,2.13
2016,5,2,7,45,0.0,13.0,5.65,14.5,13.0,10.71,3.52
2016,5,2,8,0,0.0,15.0,5.7,15.0,15.0,12.37,4.89
2016,5,2,8,15,25.0,121.5,5.7,15.0,135.5,111.22,87.63
2016,5,2,8,30,50.0,228.0,5.7,15.0,256.0,212.06,170.27
2016,5,2,8,45,40.5,240.0,5.7,15.0,264.0,221.75,177.8
2016,5,2,9,0,31.0,252.0,5.7,15.0,272.0,230.29,184.33
2016,5,2,9,15,17.0,212.0,5.6,15.0,223.0,186.75,148.59
2016,5,2,9,30,3.0,172.0,5.5,15.0,174.0,145.61,114.65
2016,5,2,9,45,2.0,160.5,5.45,15.5,162.0,135.59,106.04
2016,5,2,10,0,1.0,149.0,5.4,16.0,150.0,125.44,97.36
2016,5,2,10,15,3.5,163.0,5.25,16.0,166.0,139.27,108.44
2016,5,2,10,30,6.0,177.0,5.1,16.0,182.0,153.32,119.64
2016,5,2,10,45,8.0,199.0,5.0,16.0,206.5,173.97,136.07
2016,5,2,11,0,10.0,221.0,4.9,16.0,231.0,194.79,152.55
2016,5,2,11,15,12.0,246.0,4.85,16.0,258.0,218.34,171.1
2016,5,2,11,30,14.0,271.0,4.8,16.0,285.0,242.01,189.66
2016,5,2,11,45,51.0,373.5,4.75,16.0,423.0,375.07,294.05
2016,5,2,12,0,88.0,476.0,4.7,16.0,561.0,502.01,390.56
2016,5,2,12,15,66.5,454.0,4.75,16.0,518.5,463.62,360.67
2016,5,2,12,30,45.0,432.0,4.8,16.0,476.0,424.6,330.67
2016,5,2,12,45,30.5,365.5,4.85,16.5,395.5,351.03,273.79
2016,5,2,13,0,16.0,299.0,4.9,17.0,315.0,268.64,209.43
2016,5,2,13,15,70.5,387.5,4.9,17.0,454.0,404.38,316.07
2016,5,2,13,30,125.0,476.0,4.9,17.0,593.0,540.07,419.21
2016,5,2,13,45,72.0,393.5,4.9,17.5,461.0,407.32,317.27
2016,5,2,14,0,19.0,311.0,4.9,18.0,329.0,279.34,217.47
2016,5,2,14,15,18.0,301.0,4.8,18.0,317.5,269.08,209.88
2016,5,2,14,30,17.0,291.0,4.7,18.0,306.0,258.81,202.07
2016,5,2,14,45,16.0,277.0,4.6,18.0,290.5,245.15,191.62
