Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,0,15.0,263.0,4.5,18.0,275.0,231.54,181.19
2016,5,2,15,15,7.5,208.0,4.35,18.0,214.5,179.13,139.81
2016,5,2,15,30,0.0,153.0,4.2,18.0,154.0,127.76,98.81
2016,5,2,15,45,9.5,191.5,4.1,18.0,198.5,165.09,129.33
2016,5,2,16,0,19.0,230.0,4.0,18.0,243.0,201.15,158.55
2016,5,2,16,15,29.0,223.5,3.8,18.0,241.0,201.78,159.32
2016,5,2,16,30,39.0,217.0,3.6,18.0,239.0,197.43,156.01
2016,5,2,16,45,55.5,200.5,3.45,18.0,228.0,185.86,146.57
2016,5,2,17,0,72.0,184.0,3.3,18.0,217.0,172.32,135.13
2016,5,2,17,15,64.0,160.0,3.0,17.5,186.5,145.19,113.27
2016,5,2,17,30,56.0,136.0,2.7,17.0,156.0,119.18,92.22
2016,5,2,17,45,46.0,112.0,2.4,17.0,126.5,94.17,71.93
2016,5,2,18,0,36.0,88.0,2.1,17.0,97.0,70.75,53.14
2016,5,2,18,15,143.0,66.5,1.8,16.5,87.5,50.13,38.39
2016,5,2,18,30,250.0,45.0,1.5,16.0,78.0,34.44,24.07
2016,5,2,18,45,141.0,27.0,1.2,15.5,44.0,20.85,9.89
2016,5,2,19,0,32.0,9.0,0.9,15.0,10.0,7.68,0.0
2016,5,2,19,15,16.0,4.5,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,11.95,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,23.27,13.54
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,37.32,27.29
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,44.09,33.83
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,87.9,51.38
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,137.47,84.94
2016,5,3,7,30,655.0,80.0,2.6,14.0,315.0,193.44,129.65
2016,5,3,7,45,698.5,84.5,2.8,15.0,373.5,249.51,177.52
2016,5,3,8,0,742.0,89.0,3.0,16.0,432.0,311.92,231.17
2016,5,3,8,15,770.0,93.5,3.05,16.5,488.0,369.78,281.35
2016,5,3,8,30,798.0,98.0,3.1,17.0,544.0,429.23,331.61
2016,5,3,8,45,820.5,100.5,3.15,17.5,597.5,485.49,378.07
2016,5,3,9,0,843.0,103.0,3.2,18.0,651.0,542.04,423.31
2016,5,3,9,15,858.5,106.0,3.2,18.5,699.0,593.11,462.96
2016,5,3,9,30,874.0,109.0,3.2,19.0,747.0,644.36,501.48
2016,5,3,9,45,885.5,111.5,3.2,19.5,790.0,691.2,535.66
2016,5,3,10,0,897.0,114.0,3.2,20.0,833.0,736.11,567.51
2016,5,3,10,15,905.5,115.5,3.2,20.0,868.5,775.76,595.99
2016,5,3,10,30,914.0,117.0,3.2,20.0,904.0,812.78,620.86
2016,5,3,10,45,919.5,118.5,3.2,20.5,932.5,844.61,640.69
2016,5,3,11,0,925.0,120.0,3.2,21.0,961.0,873.28,658.21
2016,5,3,11,15,929.5,121.0,3.2,21.0,981.5,897.37,673.81
2016,5,3,11,30,934.0,122.0,3.2,21.0,1002.0,918.0,687.1
2016,5,3,11,45,937.0,122.0,3.2,21.5,1014.5,932.91,695.26
2016,5,3,12,0,940.0,122.0,3.2,22.0,1027.0,944.2,701.08
2016,5,3,12,15,940.5,122.0,3.2,22.0,1031.0,949.64,704.46
2016,5,3,12,30,941.0,122.0,3.2,22.0,1035.0,951.43,705.56
2016,5,3,12,45,940.0,122.0,3.2,22.5,1029.5,948.25,702.14
2016,5,3,13,0,939.0,122.0,3.2,23.0,1024.0,941.43,696.45
2016,5,3,13,15,936.0,121.0,3.2,23.0,1010.5,928.32,688.06
2016,5,3,13,30,933.0,120.0,3.2,23.0,997.0,911.6,677.37
2016,5,3,13,45,928.0,119.0,3.2,23.5,975.0,889.64,661.95
2016,5,3,14,0,923.0,118.0,3.2,24.0,953.0,864.28,644.33
2016,5,3,14,15,916.5,116.5,3.15,24.0,923.0,834.01,624.35
2016,5,3,14,30,910.0,115.0,3.1,24.0,893.0,800.68,602.25
2016,5,3,14,45,900.5,113.5,3.1,24.0,856.0,762.3,576.43
2016,5,3,15,0,891.0,112.0,3.1,24.0,819.0,721.44,547.39
2016,5,3,15,15,879.0,109.5,3.1,23.5,776.0,675.82,515.33
2016,5,3,15,30,867.0,107.0,3.1,23.0,733.0,628.38,481.04
2016,5,3,15,45,851.5,104.0,3.1,23.0,684.5,576.98,441.92
2016,5,3,16,0,836.0,101.0,3.1,23.0,636.0,525.6,401.68
2016,5,3,16,15,815.0,97.5,3.0,22.5,583.0,468.93,356.83
2016,5,3,16,30,794.0,94.0,2.9,22.0,530.0,412.51,310.77
2016,5,3,16,45,766.0,89.5,2.8,22.0,474.0,353.29,260.86
2016,5,3,17,0,738.0,85.0,2.7,22.0,418.0,295.74,211.42
2016,5,3,17,15,698.5,79.5,2.4,21.0,360.5,233.96,159.41
2016,5,3,17,30,659.0,74.0,2.1,20.0,303.0,178.22,113.22
2016,5,3,17,45,599.5,67.0,1.8,19.5,247.0,122.94,71.43
2016,5,3,18,0,540.0,60.0,1.5,19.0,191.0,74.38,41.92
2016,5,3,18,15,450.0,50.0,1.45,18.0,139.5,39.88,29.26
2016,5,3,18,30,360.0,40.0,1.4,17.0,88.0,32.5,22.36
2016,5,3,18,45,215.0,25.0,1.35,16.5,50.0,20.36,9.77
2016,5,3,19,0,70.0,10.0,1.3,16.0,12.0,8.54,0.0
2016,5,3,19,15,35.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.5,1.9,12.5,9.0,6.4,0.0
2016,5,4,6,0,82.0,15.0,2.1,13.0,18.0,11.67,0.0
2016,5,4,6,15,212.0,31.0,2.4,13.5,57.5,24.0,14.18
2016,5,4,6,30,342.0,47.0,2.7,14.0,97.0,38.06,27.73
2016,5,4,6,45,432.0,57.5,3.05,15.0,149.0,45.6,34.81
2016,5,4,7,0,522.0,68.0,3.4,16.0,201.0,88.4,52.03
2016,5,4,7,15,579.5,76.0,3.4,16.5,257.5,137.19,84.64
2016,5,4,7,30,637.0,84.0,3.4,17.0,314.0,192.46,128.21
2016,5,4,7,45,679.0,89.5,3.45,18.0,372.0,247.89,174.99
2016,5,4,8,0,721.0,95.0,3.5,19.0,430.0,307.23,225.53
2016,5,4,8,15,749.5,100.0,3.55,19.5,486.0,366.85,276.51
2016,5,4,8,30,778.0,105.0,3.6,20.0,542.0,425.76,325.83
2016,5,4,8,45,800.5,108.5,3.7,21.0,594.5,481.83,371.08
2016,5,4,9,0,823.0,112.0,3.8,22.0,647.0,538.25,415.07
2016,5,4,9,15,839.0,115.0,3.8,22.5,695.5,590.54,455.21
2016,5,4,9,30,855.0,118.0,3.8,23.0,744.0,641.92,493.45
2016,5,4,9,45,867.0,120.5,3.85,23.5,786.5,685.1,524.96
2016,5,4,10,0,879.0,123.0,3.9,24.0,829.0,729.54,556.5
2016,5,4,10,15,888.5,125.0,3.9,24.5,865.0,769.61,584.03
2016,5,4,10,30,898.0,127.0,3.9,25.0,901.0,807.19,608.42
2016,5,4,10,45,904.5,128.5,3.9,25.5,930.0,839.25,628.28
2016,5,4,11,0,911.0,130.0,3.9,26.0,959.0,868.25,645.91
2016,5,4,11,15,915.5,131.0,3.85,26.0,980.0,891.94,660.9
2016,5,4,11,30,920.0,132.0,3.8,26.0,1001.0,912.22,673.61
2016,5,4,11,45,927.0,130.0,3.8,26.5,1014.5,928.59,682.69
2016,5,4,12,0,934.0,128.0,3.8,27.0,1028.0,941.49,689.52
2016,5,4,12,15,935.0,128.0,3.8,27.0,1032.0,947.3,693.11
2016,5,4,12,30,936.0,128.0,3.8,27.0,1036.0,949.49,694.47
2016,5,4,12,45,935.5,127.5,3.8,27.0,1031.5,946.33,692.44
2016,5,4,13,0,935.0,127.0,3.8,27.0,1027.0,939.55,688.16
2016,5,4,13,15,932.5,126.5,3.8,27.0,1013.5,927.39,680.43
2016,5,4,13,30,930.0,126.0,3.8,27.0,1000.0,911.63,670.42
2016,5,4,13,45,926.0,124.5,3.8,27.0,978.5,890.17,656.69
2016,5,4,14,0,922.0,123.0,3.8,27.0,957.0,865.27,640.68
2016,5,4,14,15,915.5,121.5,3.75,27.0,927.5,835.09,620.84
2016,5,4,14,30,909.0,120.0,3.7,27.0,898.0,801.84,598.9
2016,5,4,14,45,900.0,118.0,3.7,27.0,861.0,763.48,572.9
2016,5,4,15,0,891.0,116.0,3.7,27.0,824.0,722.6,543.93
2016,5,4,15,15,879.0,113.5,3.6,27.0,781.0,677.04,510.7
2016,5,4,15,30,867.0,111.0,3.5,27.0,738.0,629.67,475.48
2016,5,4,15,45,851.5,108.0,3.45,27.0,689.5,580.15,437.96
2016,5,4,16,0,836.0,105.0,3.4,27.0,641.0,527.15,396.93
2016,5,4,16,15,815.0,101.5,3.15,26.5,588.0,470.56,352.47
2016,5,4,16,30,794.0,98.0,2.9,26.0,535.0,414.21,306.91
2016,5,4,16,45,767.5,92.5,2.65,25.5,479.0,354.7,257.88
2016,5,4,17,0,741.0,87.0,2.4,25.0,423.0,296.7,209.08
2016,5,4,17,15,701.5,82.0,2.1,24.0,365.5,235.24,158.06
2016,5,4,17,30,662.0,77.0,1.8,23.0,308.0,179.84,112.86
2016,5,4,17,45,605.5,69.0,1.55,22.5,251.5,123.99,71.24
2016,5,4,18,0,549.0,61.0,1.3,22.0,195.0,74.53,41.66
2016,5,4,18,15,456.0,51.5,1.25,21.0,143.0,41.11,29.95
2016,5,4,18,30,363.0,42.0,1.2,20.0,91.0,34.2,23.53
2016,5,4,18,45,216.5,27.0,1.2,19.5,52.5,22.09,11.17
2016,5,4,19,0,70.0,12.0,1.2,19.0,14.0,10.24,0.0
2016,5,4,19,15,35.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.15,14.5,11.0,6.83,0.0
2016,5,5,6,0,146.0,16.0,1.1,15.0,22.0,13.06,0.0
2016,5,5,6,15,288.0,29.0,1.3,16.0,64.5,23.65,13.88
2016,5,5,6,30,430.0,42.0,1.5,17.0,107.0,34.04,23.94
2016,5,5,6,45,512.0,51.0,1.7,18.0,160.0,40.61,30.05
2016,5,5,7,0,594.0,60.0,1.9,19.0,213.0,85.59,46.89
2016,5,5,7,15,646.5,66.5,1.85,19.5,270.5,136.68,80.21
2016,5,5,7,30,699.0,73.0,1.8,20.0,328.0,193.51,124.49
2016,5,5,7,45,732.5,78.5,1.8,20.5,384.5,252.82,174.36
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,312.13,224.77
2016,5,5,8,15,791.5,88.0,1.8,22.0,496.5,369.71,272.86
2016,5,5,8,30,817.0,92.0,1.8,23.0,552.0,428.54,320.42
2016,5,5,8,45,832.0,96.5,1.8,24.0,603.5,483.87,363.73
2016,5,5,9,0,847.0,101.0,1.8,25.0,655.0,538.73,404.94
2016,5,5,9,15,861.0,104.0,1.75,25.0,702.0,589.14,442.88
2016,5,5,9,30,875.0,107.0,1.7,25.0,749.0,639.37,479.47
2016,5,5,9,45,881.5,111.0,1.7,25.5,789.5,684.15,510.47
2016,5,5,10,0,888.0,115.0,1.7,26.0,830.0,726.6,538.97
2016,5,5,10,15,896.0,117.0,1.7,26.0,864.5,765.83,565.68
2016,5,5,10,30,904.0,119.0,1.7,26.0,899.0,802.44,589.19
2016,5,5,10,45,906.5,121.5,1.7,26.5,926.0,832.35,606.61
2016,5,5,11,0,909.0,124.0,1.7,27.0,953.0,858.98,621.8
2016,5,5,11,15,912.0,125.0,1.7,27.0,972.5,881.33,635.41
2016,5,5,11,30,915.0,126.0,1.7,27.0,992.0,900.23,646.84
2016,5,5,11,45,919.5,124.5,1.75,27.5,1004.0,914.75,654.84
2016,5,5,12,0,924.0,123.0,1.8,28.0,1016.0,925.78,660.7
2016,5,5,12,15,924.0,123.5,1.85,28.0,1018.5,931.05,664.34
2016,5,5,12,30,924.0,124.0,1.9,28.0,1021.0,932.76,665.89
2016,5,5,12,45,921.5,124.0,2.0,28.5,1015.5,928.3,662.85
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,920.3,657.67
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.0,907.46,650.29
2016,5,5,13,30,912.0,123.0,2.2,29.0,982.0,891.11,640.73
2016,5,5,13,45,681.5,249.5,2.25,29.0,883.5,812.35,587.97
2016,5,5,14,0,451.0,376.0,2.3,29.0,785.0,719.23,521.71
2016,5,5,14,15,669.0,247.0,2.3,29.0,831.5,764.75,558.14
2016,5,5,14,30,887.0,118.0,2.3,29.0,878.0,781.08,573.0
2016,5,5,14,45,870.5,119.5,2.35,29.0,840.0,741.24,546.37
2016,5,5,15,0,854.0,121.0,2.4,29.0,802.0,699.49,517.72
2016,5,5,15,15,841.5,118.5,2.4,28.5,759.5,655.16,487.43
2016,5,5,15,30,829.0,116.0,2.4,28.0,717.0,611.91,456.93
2016,5,5,15,45,737.5,141.0,2.4,28.0,649.0,544.9,407.32
2016,5,5,16,0,646.0,166.0,2.4,28.0,581.0,483.37,361.02
2016,5,5,16,15,504.5,190.0,2.3,27.5,498.0,400.78,299.53
2016,5,5,16,30,363.0,214.0,2.2,27.0,415.0,330.08,246.72
2016,5,5,16,45,352.5,191.5,2.15,27.0,370.0,285.13,211.15
2016,5,5,17,0,342.0,169.0,2.1,27.0,325.0,240.92,175.45
2016,5,5,17,15,323.0,149.5,1.85,26.0,281.0,198.03,141.25
2016,5,5,17,30,304.0,130.0,1.6,25.0,237.0,157.11,108.86
2016,5,5,17,45,282.0,108.5,1.35,24.5,194.0,116.5,77.99
2016,5,5,18,0,260.0,87.0,1.1,24.0,151.0,78.66,52.4
2016,5,5,18,15,217.0,67.0,1.1,23.0,111.0,50.95,38.08
2016,5,5,18,30,174.0,47.0,1.1,22.0,71.0,36.37,25.16
2016,5,5,18,45,87.0,29.0,1.1,21.5,41.0,22.72,11.77
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,67.5,8.5,1.05,14.5,11.5,7.26,0.0
2016,5,6,6,0,135.0,17.0,1.1,15.0,23.0,13.28,0.0
2016,5,6,6,15,271.0,30.5,1.3,15.5,65.0,24.85,15.05
2016,5,6,6,30,407.0,44.0,1.5,16.0,107.0,35.57,25.42
2016,5,6,6,45,488.0,54.0,1.7,16.5,159.5,42.86,32.25
2016,5,6,7,0,569.0,64.0,1.9,17.0,212.0,86.5,49.09
2016,5,6,7,15,623.0,71.0,1.95,17.5,269.0,136.59,81.85
2016,5,6,7,30,677.0,78.0,2.0,18.0,326.0,192.64,125.66
2016,5,6,7,45,713.0,84.0,2.05,19.0,383.5,249.07,173.07
2016,5,6,8,0,749.0,90.0,2.1,20.0,441.0,311.07,225.4
2016,5,6,8,15,776.0,94.0,2.3,21.0,496.5,368.17,273.59
2016,5,6,8,30,803.0,98.0,2.5,22.0,552.0,426.71,321.7
2016,5,6,8,45,825.0,101.0,2.7,23.0,605.0,483.11,366.8
2016,5,6,9,0,847.0,104.0,2.9,24.0,658.0,539.75,410.6
2016,5,6,9,15,862.0,106.5,2.85,24.0,706.0,590.12,449.47
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,640.46,487.18
2016,5,6,9,45,889.5,110.5,2.75,24.5,796.5,686.9,520.08
2016,5,6,10,0,902.0,112.0,2.7,25.0,839.0,731.48,550.69
2016,5,6,10,15,910.5,114.0,2.65,25.0,875.0,771.49,578.39
2016,5,6,10,30,919.0,116.0,2.6,25.0,911.0,808.87,602.7
2016,5,6,10,45,925.5,117.0,2.55,25.5,939.5,840.96,621.73
2016,5,6,11,0,932.0,118.0,2.5,26.0,968.0,869.94,638.48
2016,5,6,11,15,935.5,118.5,2.45,26.0,988.0,892.71,652.27
2016,5,6,11,30,939.0,119.0,2.4,26.0,1008.0,911.98,663.79
2016,5,6,11,45,947.5,115.5,2.35,26.5,1022.0,928.47,672.21
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,941.44,678.36
2016,5,6,12,15,956.0,112.0,2.25,27.0,1039.5,946.45,680.82
2016,5,6,12,30,956.0,112.0,2.2,27.0,1043.0,947.76,681.08
2016,5,6,12,45,956.5,111.0,2.15,27.5,1038.0,944.95,677.49
2016,5,6,13,0,957.0,110.0,2.1,28.0,1033.0,938.42,671.68
2016,5,6,13,15,954.0,109.5,2.1,28.0,1019.0,925.57,663.83
2016,5,6,13,30,951.0,109.0,2.1,28.0,1005.0,909.06,653.75
2016,5,6,13,45,946.0,108.0,2.1,28.0,983.0,886.82,640.06
2016,5,6,14,0,941.0,107.0,2.1,28.0,961.0,861.12,624.16
2016,5,6,14,15,935.0,106.0,2.15,28.0,931.5,831.32,605.97
2016,5,6,14,30,929.0,105.0,2.2,28.0,902.0,798.38,585.58
2016,5,6,14,45,917.0,105.0,2.25,28.0,864.5,759.12,560.31
2016,5,6,15,0,905.0,105.0,2.3,28.0,827.0,717.51,531.85
2016,5,6,15,15,893.0,103.0,2.4,28.0,783.5,672.0,500.25
2016,5,6,15,30,881.0,101.0,2.5,28.0,740.0,624.65,466.4
2016,5,6,15,45,863.5,99.0,2.65,28.0,691.0,572.7,428.34
2016,5,6,16,0,846.0,97.0,2.8,28.0,642.0,520.56,388.81
2016,5,6,16,15,825.5,94.0,2.75,27.5,589.0,464.42,345.3
2016,5,6,16,30,805.0,91.0,2.7,27.0,536.0,408.44,300.5
2016,5,6,16,45,775.5,87.5,2.65,26.5,480.0,349.41,252.22
2016,5,6,17,0,746.0,84.0,2.6,26.0,424.0,292.17,204.34
2016,5,6,17,15,707.5,78.5,2.35,25.0,367.0,230.51,153.31
2016,5,6,17,30,669.0,73.0,2.1,24.0,310.0,174.82,108.09
2016,5,6,17,45,612.5,66.5,1.9,23.5,254.0,120.2,67.87
2016,5,6,18,0,556.0,60.0,1.7,23.0,198.0,71.88,39.94
2016,5,6,18,15,470.0,50.5,1.65,22.0,146.0,40.24,29.09
2016,5,6,18,30,384.0,41.0,1.6,21.0,94.0,33.28,22.7
2016,5,6,18,45,248.0,27.0,1.55,20.0,55.0,22.05,11.56
2016,5,6,19,0,112.0,13.0,1.5,19.0,16.0,11.1,0.0
2016,5,6,19,15,56.0,6.5,1.55,18.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,14.5,10.5,7.26,0.0
2016,5,7,6,0,83.0,17.0,2.9,15.0,21.0,13.19,0.0
2016,5,7,6,15,192.0,35.0,2.9,15.5,60.0,26.93,16.86
2016,5,7,6,30,301.0,53.0,2.9,16.0,99.0,40.4,29.62
2016,5,7,6,45,378.5,66.0,2.95,16.5,149.0,49.8,38.34
2016,5,7,7,0,456.0,79.0,3.0,17.0,199.0,88.78,54.85
2016,5,7,7,15,511.0,88.5,3.2,17.5,253.0,136.58,86.87
2016,5,7,7,30,566.0,98.0,3.4,18.0,307.0,188.21,126.99
2016,5,7,7,45,449.5,138.0,3.6,19.0,321.0,226.25,164.61
2016,5,7,8,0,333.0,178.0,3.8,20.0,335.0,250.2,189.39
2016,5,7,8,15,267.0,214.0,4.1,20.5,349.5,277.57,214.08
2016,5,7,8,30,201.0,250.0,4.4,21.0,364.0,293.91,228.59
2016,5,7,8,45,479.0,190.0,4.7,22.0,495.5,394.53,305.62
2016,5,7,9,0,757.0,130.0,5.0,23.0,627.0,515.41,398.46
2016,5,7,9,15,773.5,134.0,5.0,23.5,673.5,565.54,437.11
2016,5,7,9,30,790.0,138.0,5.0,24.0,720.0,614.97,474.38
2016,5,7,9,45,798.5,143.0,5.05,24.5,760.0,659.13,506.93
2016,5,7,10,0,807.0,148.0,5.1,25.0,800.0,701.39,537.32
2016,5,7,10,15,816.0,150.5,5.05,25.0,834.0,739.64,564.95
2016,5,7,10,30,825.0,153.0,5.0,25.0,868.0,775.6,590.46
2016,5,7,10,45,828.0,157.5,5.0,25.5,894.5,806.16,610.6
2016,5,7,11,0,831.0,162.0,5.0,26.0,921.0,833.73,627.78
2016,5,7,11,15,835.5,163.0,5.0,26.0,940.5,856.26,642.68
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,875.64,655.45
2016,5,7,11,45,865.0,149.0,5.0,26.5,977.5,883.6,659.11
2016,5,7,12,0,890.0,134.0,5.0,27.0,995.0,900.5,669.0
2016,5,7,12,15,890.0,134.5,4.95,27.0,998.5,905.5,671.84
2016,5,7,12,30,890.0,135.0,4.9,27.0,1002.0,907.11,672.53
2016,5,7,12,45,888.0,135.0,4.9,27.5,996.5,903.19,668.57
2016,5,7,13,0,886.0,135.0,4.9,28.0,991.0,895.89,662.47
2016,5,7,13,15,507.5,307.5,4.85,28.0,796.5,733.82,545.81
2016,5,7,13,30,129.0,480.0,4.8,28.0,602.0,541.75,401.2
2016,5,7,13,45,88.0,441.5,4.8,28.5,524.0,460.47,342.32
2016,5,7,14,0,47.0,403.0,4.8,29.0,446.0,390.3,290.29
2016,5,7,14,15,45.0,387.0,4.8,29.0,427.5,372.3,277.59
2016,5,7,14,30,43.0,371.0,4.8,29.0,409.0,354.27,264.69
2016,5,7,14,45,111.5,380.5,4.8,29.0,471.5,416.49,312.2
2016,5,7,15,0,180.0,390.0,4.8,29.0,534.0,464.64,348.54
2016,5,7,15,15,276.0,348.5,4.75,28.5,556.0,487.08,367.03
2016,5,7,15,30,372.0,307.0,4.7,28.0,578.0,493.96,373.64
2016,5,7,15,45,240.5,300.5,4.7,28.0,471.0,396.83,300.75
2016,5,7,16,0,109.0,294.0,4.7,28.0,364.0,301.88,229.14
2016,5,7,16,15,395.0,209.5,4.65,27.5,433.5,365.16,276.6
2016,5,7,16,30,681.0,125.0,4.6,27.0,503.0,386.19,287.57
2016,5,7,16,45,655.0,117.5,4.55,26.5,450.5,331.05,242.06
2016,5,7,17,0,629.0,110.0,4.5,26.0,398.0,277.59,197.31
2016,5,7,17,15,588.0,102.5,4.4,25.5,343.5,222.72,151.86
2016,5,7,17,30,547.0,95.0,4.3,25.0,289.0,171.88,110.83
2016,5,7,17,45,497.5,84.0,4.25,24.5,236.5,121.54,73.68
2016,5,7,18,0,448.0,73.0,4.2,24.0,184.0,76.89,46.91
2016,5,7,18,15,365.0,60.0,4.0,23.5,135.5,45.52,33.41
2016,5,7,18,30,282.0,47.0,3.8,23.0,87.0,35.98,24.77
2016,5,7,18,45,141.0,31.0,3.65,22.5,51.0,23.83,12.94
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,12.8,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.0,3.1,17.5,6.0,5.12,0.0
2016,5,8,6,0,0.0,12.0,3.1,18.0,12.0,9.88,0.0
2016,5,8,6,15,13.0,34.0,3.4,18.0,36.0,27.35,17.11
2016,5,8,6,30,26.0,56.0,3.7,18.0,60.0,43.83,32.35
2016,5,8,6,45,43.0,80.5,4.05,18.5,90.5,61.61,48.31
2016,5,8,7,0,60.0,105.0,4.4,19.0,121.0,84.85,63.74
2016,5,8,7,15,83.5,127.0,4.65,19.5,155.0,110.26,83.01
2016,5,8,7,30,107.0,149.0,4.9,20.0,189.0,139.33,105.65
2016,5,8,7,45,53.5,98.0,5.15,21.0,118.0,94.32,70.66
2016,5,8,8,0,0.0,47.0,5.4,22.0,47.0,38.9,26.55
2016,5,8,8,15,0.0,60.0,5.3,22.0,60.0,49.74,35.36
2016,5,8,8,30,0.0,73.0,5.2,22.0,73.0,60.62,44.1
2016,5,8,8,45,0.0,98.0,5.15,22.5,98.0,81.54,60.79
2016,5,8,9,0,0.0,123.0,5.1,23.0,123.0,102.38,77.19
2016,5,8,9,15,0.0,98.5,5.0,23.0,98.5,82.08,60.69
2016,5,8,9,30,0.0,74.0,4.9,23.0,74.0,61.64,44.15
2016,5,8,9,45,0.0,82.5,4.8,23.0,82.5,68.81,49.79
2016,5,8,10,0,0.0,91.0,4.7,23.0,91.0,75.99,55.41
2016,5,8,10,15,1.0,117.5,4.6,23.0,118.5,99.01,73.61
2016,5,8,10,30,2.0,144.0,4.5,23.0,146.0,122.21,91.8
2016,5,8,10,45,5.0,168.5,4.45,23.5,173.5,145.45,109.74
2016,5,8,11,0,8.0,193.0,4.4,24.0,201.0,168.93,127.7
2016,5,8,11,15,8.5,195.5,4.35,24.0,204.0,171.81,129.79
2016,5,8,11,30,9.0,198.0,4.3,24.0,207.0,174.68,131.92
2016,5,8,11,45,7.0,178.5,4.25,24.0,185.5,156.61,117.8
2016,5,8,12,0,5.0,159.0,4.2,24.0,164.0,138.45,103.62
2016,5,8,12,15,3.5,150.5,4.05,24.0,154.5,129.99,96.98
2016,5,8,12,30,2.0,142.0,3.9,24.0,145.0,121.48,90.29
2016,5,8,12,45,1.0,138.0,3.8,24.5,140.0,117.18,86.74
2016,5,8,13,0,0.0,134.0,3.7,25.0,135.0,112.86,83.19
2016,5,8,13,15,6.5,192.0,3.6,24.5,198.5,167.62,126.06
2016,5,8,13,30,13.0,250.0,3.5,24.0,262.0,222.35,168.47
2016,5,8,13,45,92.0,355.5,3.45,24.0,439.5,396.27,301.18
2016,5,8,14,0,171.0,461.0,3.4,24.0,617.0,549.05,412.99
2016,5,8,14,15,127.5,436.5,3.6,23.5,551.0,487.7,368.54
2016,5,8,14,30,84.0,412.0,3.8,23.0,485.0,420.28,319.71
2016,5,8,14,45,48.0,329.0,4.0,23.0,370.5,318.12,243.48
2016,5,8,15,0,12.0,246.0,4.2,23.0,256.0,214.35,164.02
2016,5,8,15,15,7.0,204.0,4.7,23.0,210.0,175.01,133.91
2016,5,8,15,30,2.0,162.0,5.2,23.0,164.0,136.33,103.75
2016,5,8,15,45,6.0,184.0,5.7,23.0,188.5,156.5,120.15
2016,5,8,16,0,10.0,206.0,6.2,23.0,213.0,176.02,136.01
2016,5,8,16,15,5.0,108.5,6.15,22.5,112.0,92.43,69.6
2016,5,8,16,30,0.0,11.0,6.1,22.0,11.0,9.09,1.83
2016,5,8,16,45,0.0,47.0,6.05,22.0,47.0,38.92,26.5
2016,5,8,17,0,0.0,83.0,6.0,22.0,83.0,68.9,51.32
2016,5,8,17,15,0.0,72.0,5.55,21.5,72.0,59.71,44.01
2016,5,8,17,30,0.0,61.0,5.1,21.0,61.0,50.52,36.6
2016,5,8,17,45,0.0,50.0,4.7,21.0,50.0,41.36,29.02
2016,5,8,18,0,0.0,39.0,4.3,21.0,39.0,32.21,21.33
2016,5,8,18,15,0.0,28.5,3.95,20.5,28.5,23.5,14.8
2016,5,8,18,30,0.0,18.0,3.6,20.0,18.0,14.81,7.05
2016,5,8,18,45,0.0,10.5,3.3,19.5,10.5,8.63,1.22
2016,5,8,19,0,0.0,3.0,3.0,19.0,3.0,2.56,0.0
2016,5,8,19,15,0.0,1.5,3.0,19.0,1.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.5,4.35,19.0,10.5,8.96,0.0
2016,5,9,6,0,0.0,21.0,4.4,19.0,21.0,16.94,0.0
2016,5,9,6,15,106.0,42.0,4.6,19.5,59.0,32.22,21.09
2016,5,9,6,30,212.0,63.0,4.8,20.0,97.0,47.79,35.49
2016,5,9,6,45,263.5,84.0,5.0,20.5,143.0,62.82,48.97
2016,5,9,7,0,315.0,105.0,5.2,21.0,189.0,98.54,66.78
2016,5,9,7,15,189.5,126.0,5.5,21.5,180.0,122.03,87.52
2016,5,9,7,30,64.0,147.0,5.8,22.0,171.0,129.2,98.41
2016,5,9,7,45,273.5,157.5,6.1,22.5,284.0,195.89,144.81
2016,5,9,8,0,483.0,168.0,6.4,23.0,397.0,287.83,213.76
2016,5,9,8,15,374.0,206.0,6.45,23.5,396.0,307.35,233.91
2016,5,9,8,30,265.0,244.0,6.5,24.0,395.0,317.26,244.43
2016,5,9,8,45,306.0,260.0,6.6,24.5,450.0,366.17,282.67
2016,5,9,9,0,347.0,276.0,6.7,25.0,505.0,418.55,323.12
2016,5,9,9,15,320.0,306.0,6.65,25.5,529.0,448.0,345.14
2016,5,9,9,30,293.0,336.0,6.6,26.0,553.0,474.27,364.05
2016,5,9,9,45,352.5,335.5,6.55,26.5,611.0,527.02,403.37
2016,5,9,10,0,412.0,335.0,6.5,27.0,669.0,589.64,449.27
2016,5,9,10,15,428.5,338.5,6.35,27.0,699.0,621.98,472.66
2016,5,9,10,30,445.0,342.0,6.2,27.0,729.0,653.7,495.4
2016,5,9,10,45,604.0,276.5,6.05,27.5,819.5,736.4,556.34
2016,5,9,11,0,763.0,211.0,5.9,28.0,910.0,823.41,618.78
2016,5,9,11,15,769.0,212.5,5.75,28.0,930.0,846.73,633.97
2016,5,9,11,30,775.0,214.0,5.6,28.0,950.0,859.54,642.19
2016,5,9,11,45,821.5,184.0,5.45,28.5,973.0,884.03,656.67
2016,5,9,12,0,868.0,154.0,5.3,29.0,996.0,893.13,660.31
2016,5,9,12,15,869.0,154.0,5.2,29.0,999.5,898.37,663.09
2016,5,9,12,30,870.0,154.0,5.1,29.0,1003.0,900.37,663.77
2016,5,9,12,45,872.5,151.0,5.0,29.5,999.0,897.98,660.24
2016,5,9,13,0,875.0,148.0,4.9,30.0,995.0,892.27,654.61
2016,5,9,13,15,872.0,147.0,4.8,30.0,982.0,880.09,646.1
2016,5,9,13,30,869.0,146.0,4.7,30.0,969.0,864.58,635.48
2016,5,9,13,45,867.5,142.5,4.65,30.5,948.5,844.89,621.17
2016,5,9,14,0,866.0,139.0,4.6,31.0,928.0,821.86,604.81
2016,5,9,14,15,858.5,137.5,4.55,31.0,899.0,792.66,585.55
2016,5,9,14,30,851.0,136.0,4.5,31.0,870.0,760.66,563.92
2016,5,9,14,45,842.5,133.0,4.45,31.0,834.5,724.06,538.17
2016,5,9,15,0,834.0,130.0,4.4,31.0,799.0,689.71,513.47
2016,5,9,15,15,821.0,127.5,4.3,30.5,756.5,645.32,482.13
2016,5,9,15,30,808.0,125.0,4.2,30.0,714.0,599.4,448.94
2016,5,9,15,45,790.0,122.0,4.15,30.0,666.5,549.03,410.9
2016,5,9,16,0,772.0,119.0,4.1,30.0,619.0,498.13,371.53
2016,5,9,16,15,750.0,114.5,3.95,29.5,568.0,443.87,329.26
2016,5,9,16,30,728.0,110.0,3.8,29.0,517.0,388.14,284.73
2016,5,9,16,45,698.5,105.0,3.7,29.0,463.0,331.82,238.35
2016,5,9,17,0,669.0,100.0,3.6,29.0,409.0,277.44,192.89
2016,5,9,17,15,629.0,93.5,3.4,28.5,354.0,221.69,147.18
2016,5,9,17,30,589.0,87.0,3.2,28.0,299.0,169.76,105.8
2016,5,9,17,45,533.5,78.5,3.0,27.5,245.0,118.69,69.16
2016,5,9,18,0,478.0,70.0,2.8,27.0,191.0,73.93,43.84
2016,5,9,18,15,394.5,58.5,2.85,26.0,141.5,46.32,33.76
2016,5,9,18,30,311.0,47.0,2.9,25.0,92.0,36.08,24.69
2016,5,9,18,45,191.5,30.5,2.95,24.5,54.5,23.57,12.92
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,10.89,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,5.97,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,10.0,7.68,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,20.0,14.72,0.0
2016,5,10,6,15,104.0,42.0,2.55,21.5,57.5,32.25,21.03
2016,5,10,6,30,177.0,66.0,2.7,22.0,95.0,49.66,36.82
2016,5,10,6,45,264.0,82.5,2.9,22.5,144.5,61.86,47.77
2016,5,10,7,0,351.0,99.0,3.1,23.0,194.0,95.43,62.69
2016,5,10,7,15,192.5,120.0,3.15,23.5,174.0,117.59,82.96
2016,5,10,7,30,34.0,141.0,3.2,24.0,154.0,119.23,90.62
2016,5,10,7,45,307.5,137.5,3.3,24.5,282.5,187.61,135.3
2016,5,10,8,0,581.0,134.0,3.4,25.0,411.0,291.41,210.71
2016,5,10,8,15,612.0,141.0,3.35,25.5,463.5,343.47,253.38
2016,5,10,8,30,643.0,148.0,3.3,26.0,516.0,397.74,297.08
2016,5,10,8,45,677.0,148.5,3.3,26.5,567.5,449.62,338.05
2016,5,10,9,0,711.0,149.0,3.3,27.0,619.0,503.19,379.24
2016,5,10,9,15,728.0,153.5,3.3,27.0,664.5,552.22,416.82
2016,5,10,9,30,745.0,158.0,3.3,27.0,710.0,600.72,453.11
2016,5,10,9,45,762.5,159.0,3.35,27.5,751.0,644.4,484.44
2016,5,10,10,0,780.0,160.0,3.4,28.0,792.0,687.64,514.72
2016,5,10,10,15,789.0,162.5,3.45,28.5,826.0,724.74,539.99
2016,5,10,10,30,798.0,165.0,3.5,29.0,860.0,759.62,563.25
2016,5,10,10,45,804.5,167.0,3.55,29.5,886.5,789.71,582.83
2016,5,10,11,0,811.0,169.0,3.6,30.0,913.0,817.07,600.04
2016,5,10,11,15,815.5,170.5,3.65,30.0,932.0,839.47,614.6
2016,5,10,11,30,820.0,172.0,3.7,30.0,951.0,858.79,627.16
2016,5,10,11,45,816.0,176.5,3.8,30.0,960.5,870.35,634.87
2016,5,10,12,0,812.0,181.0,3.9,30.0,970.0,878.5,640.46
2016,5,10,12,15,812.5,181.5,3.95,30.0,973.0,883.71,643.97
2016,5,10,12,30,813.0,182.0,4.0,30.0,976.0,885.7,645.46
2016,5,10,12,45,805.0,186.0,4.05,30.5,969.0,880.16,640.78
2016,5,10,13,0,797.0,190.0,4.1,31.0,962.0,871.47,634.15
2016,5,10,13,15,793.5,189.0,4.1,31.0,949.0,859.19,626.3
2016,5,10,13,30,790.0,188.0,4.1,31.0,936.0,843.78,616.44
2016,5,10,13,45,776.0,191.5,4.15,31.0,913.0,820.62,601.44
2016,5,10,14,0,762.0,195.0,4.2,31.0,890.0,794.89,584.13
2016,5,10,14,15,753.5,192.5,4.2,31.0,862.0,765.92,564.43
2016,5,10,14,30,745.0,190.0,4.2,31.0,834.0,738.37,545.38
2016,5,10,14,45,548.0,273.5,4.2,31.0,737.0,643.98,476.48
2016,5,10,15,0,351.0,357.0,4.2,31.0,640.0,554.5,410.49
2016,5,10,15,15,457.0,297.0,4.15,30.5,644.5,559.77,416.77
2016,5,10,15,30,563.0,237.0,4.1,30.0,649.0,548.93,410.4
2016,5,10,15,45,586.5,211.5,4.05,30.0,615.5,511.61,382.53
2016,5,10,16,0,610.0,186.0,4.0,30.0,582.0,474.12,353.65
2016,5,10,16,15,417.5,214.5,3.85,29.5,475.5,375.7,280.44
2016,5,10,16,30,225.0,243.0,3.7,29.0,369.0,291.54,218.31
2016,5,10,16,45,351.5,200.0,3.6,29.0,373.5,286.84,211.28
2016,5,10,17,0,478.0,157.0,3.5,29.0,378.0,267.14,190.36
2016,5,10,17,15,435.5,144.5,3.35,28.5,326.0,216.53,150.15
2016,5,10,17,30,393.0,132.0,3.2,28.0,274.0,170.29,114.4
2016,5,10,17,45,335.5,116.5,3.1,27.5,223.0,124.76,81.98
2016,5,10,18,0,278.0,101.0,3.0,27.0,172.0,86.56,58.7
2016,5,10,18,15,211.0,80.0,3.05,26.5,126.0,59.69,44.97
2016,5,10,18,30,144.0,59.0,3.1,26.0,80.0,44.59,31.69
2016,5,10,18,45,72.0,35.5,3.2,25.5,46.0,27.89,16.38
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,9.89,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,7.26,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,13.63,0.33
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,29.61,19.03
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,44.37,32.49
2016,5,11,6,45,292.0,77.0,3.05,21.5,145.0,57.05,43.84
2016,5,11,7,0,358.0,95.0,3.3,22.0,193.0,92.28,60.32
2016,5,11,7,15,411.5,109.0,3.55,22.5,245.5,134.9,88.18
2016,5,11,7,30,465.0,123.0,3.8,23.0,298.0,183.6,124.85
2016,5,11,7,45,498.0,136.0,4.1,23.5,350.5,232.5,164.66
2016,5,11,8,0,531.0,149.0,4.4,24.0,403.0,284.55,207.75
2016,5,11,8,15,562.0,158.0,4.45,24.5,455.5,335.49,249.81
2016,5,11,8,30,593.0,167.0,4.5,25.0,508.0,392.24,295.65
2016,5,11,8,45,605.5,179.5,4.6,25.5,555.0,442.01,335.48
2016,5,11,9,0,618.0,192.0,4.7,26.0,602.0,491.62,374.14
2016,5,11,9,15,637.0,198.5,4.7,26.5,647.5,539.33,410.26
2016,5,11,9,30,656.0,205.0,4.7,27.0,693.0,586.93,445.37
2016,5,11,9,45,654.0,219.5,4.7,27.5,729.0,627.56,474.34
2016,5,11,10,0,652.0,234.0,4.7,28.0,765.0,665.88,500.94
2016,5,11,10,15,663.5,239.0,4.6,28.0,799.0,703.33,527.24
2016,5,11,10,30,675.0,244.0,4.5,28.0,833.0,739.12,551.94
2016,5,11,10,45,672.0,255.0,4.45,28.5,856.5,766.95,569.64
2016,5,11,11,0,669.0,266.0,4.4,29.0,880.0,791.96,585.11
2016,5,11,11,15,504.5,358.0,4.3,29.0,827.0,752.11,553.37
2016,5,11,11,30,340.0,450.0,4.2,29.0,774.0,697.32,511.36
2016,5,11,11,45,380.5,438.0,4.1,29.5,804.5,726.87,531.41
2016,5,11,12,0,421.0,426.0,4.0,30.0,835.0,761.8,554.3
2016,5,11,12,15,295.0,465.5,3.9,30.0,752.5,684.24,498.06
2016,5,11,12,30,169.0,505.0,3.8,30.0,670.0,602.15,438.43
2016,5,11,12,45,99.0,447.5,3.7,30.5,544.5,479.9,351.16
2016,5,11,13,0,29.0,390.0,3.6,31.0,419.0,367.41,268.98
2016,5,11,13,15,41.5,412.5,3.5,31.0,452.5,397.2,291.02
2016,5,11,13,30,54.0,435.0,3.4,31.0,486.0,426.31,311.97
2016,5,11,13,45,209.0,424.5,3.3,31.0,616.5,550.32,403.17
2016,5,11,14,0,364.0,414.0,3.2,31.0,747.0,665.48,484.82
2016,5,11,14,15,337.5,410.0,3.1,31.0,711.0,630.31,459.48
2016,5,11,14,30,311.0,406.0,3.0,31.0,675.0,595.15,434.89
2016,5,11,14,45,490.0,312.0,2.95,31.0,715.0,634.47,465.64
2016,5,11,15,0,669.0,218.0,2.9,31.0,755.0,655.41,482.36
2016,5,11,15,15,507.5,267.5,2.9,30.5,663.0,565.17,417.85
2016,5,11,15,30,346.0,317.0,2.9,30.0,571.0,482.16,358.05
2016,5,11,15,45,359.0,290.5,2.9,30.0,538.5,448.4,333.84
2016,5,11,16,0,372.0,264.0,2.9,30.0,506.0,412.62,307.24
2016,5,11,16,15,456.5,221.5,2.85,29.5,494.5,397.45,295.08
2016,5,11,16,30,541.0,179.0,2.8,29.0,483.0,368.01,270.63
2016,5,11,16,45,506.5,169.0,2.8,29.0,431.0,315.59,228.92
2016,5,11,17,0,472.0,159.0,2.8,29.0,379.0,266.03,189.09
2016,5,11,17,15,430.0,146.0,2.65,28.5,326.5,215.58,149.27
2016,5,11,17,30,388.0,133.0,2.5,28.0,274.0,169.45,113.76
2016,5,11,17,45,339.5,116.0,2.35,27.5,223.5,124.2,81.36
2016,5,11,18,0,291.0,99.0,2.2,27.0,173.0,85.25,57.52
2016,5,11,18,15,224.5,78.0,2.25,26.5,127.0,58.49,43.97
2016,5,11,18,30,158.0,57.0,2.3,26.0,81.0,43.34,30.68
2016,5,11,18,45,79.0,35.0,2.35,25.5,47.0,27.11,15.91
2016,5,11,19,0,0.0,13.0,2.4,25.0,13.0,10.72,0.0
2016,5,11,19,15,0.0,6.5,2.65,24.5,6.5,5.55,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.5,10.0,1.1,20.5,12.0,8.54,0.0
2016,5,12,6,0,65.0,20.0,1.2,21.0,24.0,15.89,2.21
2016,5,12,6,15,152.5,40.5,1.4,21.0,62.5,31.43,20.58
2016,5,12,6,30,240.0,61.0,1.6,21.0,101.0,45.88,33.82
2016,5,12,6,45,120.0,64.0,1.8,21.5,84.0,48.5,36.48
2016,5,12,7,0,0.0,67.0,2.0,22.0,67.0,54.92,40.14
2016,5,12,7,15,0.0,85.0,2.0,22.5,85.0,69.51,52.1
2016,5,12,7,30,0.0,103.0,2.0,23.0,103.0,84.26,63.93
2016,5,12,7,45,138.5,147.5,2.05,23.5,214.0,153.78,114.58
2016,5,12,8,0,277.0,192.0,2.1,24.0,325.0,241.04,179.72
2016,5,12,8,15,245.0,222.5,2.05,24.5,350.0,272.93,205.89
2016,5,12,8,30,213.0,253.0,2.0,25.0,375.0,297.95,225.89
2016,5,12,8,45,121.0,254.0,2.0,25.5,325.0,270.8,205.95
2016,5,12,9,0,29.0,255.0,2.0,26.0,275.0,229.06,173.82
2016,5,12,9,15,14.5,197.0,1.95,26.0,207.0,171.97,129.83
2016,5,12,9,30,0.0,139.0,1.9,26.0,139.0,115.93,86.09
2016,5,12,9,45,0.0,89.0,1.85,26.5,89.0,74.27,53.24
2016,5,12,10,0,0.0,39.0,1.8,27.0,39.0,32.48,20.16
2016,5,12,10,15,100.5,236.5,1.7,27.0,324.5,281.83,213.58
2016,5,12,10,30,201.0,434.0,1.6,27.0,610.0,532.75,393.28
2016,5,12,10,45,446.5,340.5,1.55,27.5,746.5,663.7,485.07
2016,5,12,11,0,692.0,247.0,1.5,28.0,883.0,791.9,572.24
2016,5,12,11,15,516.0,348.5,1.5,28.0,828.5,751.53,540.4
2016,5,12,11,30,340.0,450.0,1.5,28.0,774.0,695.8,499.57
2016,5,12,11,45,363.5,442.5,1.55,28.5,793.0,714.82,512.46
2016,5,12,12,0,387.0,435.0,1.6,29.0,812.0,732.57,523.79
2016,5,12,12,15,389.0,436.0,1.65,29.0,816.0,737.76,527.4
2016,5,12,12,30,391.0,437.0,1.7,29.0,820.0,741.04,529.9
2016,5,12,12,45,406.5,430.5,1.75,29.0,827.0,747.35,534.8
2016,5,12,13,0,422.0,424.0,1.8,29.0,834.0,757.86,542.32
2016,5,12,13,15,347.0,447.0,1.85,29.0,781.5,703.17,505.06
2016,5,12,13,30,272.0,470.0,1.9,29.0,729.0,654.76,471.87
2016,5,12,13,45,348.5,427.5,1.95,29.0,751.0,673.06,486.99
2016,5,12,14,0,425.0,385.0,2.0,29.0,773.0,693.5,502.76
2016,5,12,14,15,235.0,380.0,2.0,29.0,593.5,524.57,384.38
2016,5,12,14,30,45.0,375.0,2.0,29.0,414.0,357.01,263.0
2016,5,12,14,45,334.0,308.0,2.0,29.0,578.0,512.59,380.66
2016,5,12,15,0,623.0,241.0,2.0,29.0,742.0,642.52,473.39
2016,5,12,15,15,437.0,290.0,1.95,28.5,633.0,538.52,398.31
2016,5,12,15,30,251.0,339.0,1.9,28.0,524.0,444.18,330.32
2016,5,12,15,45,308.0,302.5,1.9,28.0,514.0,429.93,320.8
2016,5,12,16,0,365.0,266.0,1.9,28.0,504.0,409.79,305.71
2016,5,12,16,15,281.5,256.5,1.8,27.5,431.0,343.99,257.16
