Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,30,198.0,247.0,1.7,27.0,358.0,282.95,212.11
2016,5,12,16,45,328.5,205.0,1.6,27.0,367.0,281.47,207.54
2016,5,12,17,0,459.0,163.0,1.5,27.0,376.0,264.62,188.8
2016,5,12,17,15,417.5,149.5,1.35,26.5,324.5,214.7,149.41
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,169.06,114.39
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,124.56,82.77
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,86.75,59.72
2016,5,12,18,15,208.0,81.5,0.95,24.5,127.5,60.71,46.23
2016,5,12,18,30,145.0,60.0,0.9,24.0,82.0,45.33,32.69
2016,5,12,18,45,72.5,36.5,0.9,24.0,47.5,28.69,17.44
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,10.72,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,5.55,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,19.0,8.5,6.83,0.0
2016,5,13,6,0,18.0,16.0,2.4,19.0,17.0,13.28,1.59
2016,5,13,6,15,63.5,43.0,2.4,19.0,53.0,33.48,22.54
2016,5,13,6,30,109.0,70.0,2.4,19.0,89.0,52.75,40.06
2016,5,13,6,45,163.5,96.0,2.4,19.5,135.5,71.0,56.33
2016,5,13,7,0,218.0,122.0,2.4,20.0,182.0,102.78,73.85
2016,5,13,7,15,265.5,142.5,2.4,20.5,232.0,140.99,100.01
2016,5,13,7,30,313.0,163.0,2.4,21.0,282.0,184.7,132.74
2016,5,13,7,45,356.5,178.0,2.4,22.0,334.0,228.6,166.81
2016,5,13,8,0,400.0,193.0,2.4,23.0,386.0,276.92,204.81
2016,5,13,8,15,432.0,206.0,2.4,23.5,436.5,326.82,244.56
2016,5,13,8,30,464.0,219.0,2.4,24.0,487.0,377.08,284.0
2016,5,13,8,45,492.0,228.5,2.4,24.5,535.5,425.05,321.03
2016,5,13,9,0,520.0,238.0,2.4,25.0,584.0,474.61,358.38
2016,5,13,9,15,540.0,246.0,2.35,25.5,628.0,519.82,391.54
2016,5,13,9,30,560.0,254.0,2.3,26.0,672.0,565.27,423.98
2016,5,13,9,45,582.5,256.5,2.25,26.5,712.5,607.58,453.46
2016,5,13,10,0,605.0,259.0,2.2,27.0,753.0,651.42,483.24
2016,5,13,10,15,617.5,264.0,2.1,27.0,786.5,687.89,507.87
2016,5,13,10,30,630.0,269.0,2.0,27.0,820.0,722.89,531.0
2016,5,13,10,45,645.0,268.5,1.95,27.5,848.0,753.53,550.15
2016,5,13,11,0,660.0,268.0,1.9,28.0,876.0,782.35,567.74
2016,5,13,11,15,417.5,378.0,1.85,28.0,765.5,694.5,503.43
2016,5,13,11,30,175.0,488.0,1.8,28.0,655.0,582.32,421.88
2016,5,13,11,45,295.0,457.0,1.75,28.5,742.5,668.09,482.26
2016,5,13,12,0,415.0,426.0,1.7,29.0,830.0,753.05,538.9
2016,5,13,12,15,326.5,462.0,1.65,29.0,780.5,705.33,504.3
2016,5,13,12,30,238.0,498.0,1.6,29.0,731.0,653.3,467.68
2016,5,13,12,45,480.0,370.5,1.6,29.0,838.0,764.13,547.45
2016,5,13,13,0,722.0,243.0,1.6,29.0,945.0,854.89,610.83
2016,5,13,13,15,718.0,241.5,1.6,29.0,932.0,842.16,601.77
2016,5,13,13,30,714.0,240.0,1.6,29.0,919.0,826.52,591.86
2016,5,13,13,45,511.0,338.5,1.6,29.0,819.5,733.45,527.04
2016,5,13,14,0,308.0,437.0,1.6,29.0,720.0,638.5,460.26
2016,5,13,14,15,419.5,382.0,1.6,29.0,753.5,671.79,485.92
2016,5,13,14,30,531.0,327.0,1.6,29.0,787.0,692.59,501.78
2016,5,13,14,45,490.5,320.5,1.6,29.0,732.0,638.78,464.97
2016,5,13,15,0,450.0,314.0,1.6,29.0,677.0,585.93,428.83
2016,5,13,15,15,415.0,312.5,1.55,28.5,633.5,542.04,398.81
2016,5,13,15,30,380.0,311.0,1.5,28.0,590.0,494.57,365.74
2016,5,13,15,45,430.0,269.0,1.5,28.0,565.5,471.34,349.35
2016,5,13,16,0,480.0,227.0,1.5,28.0,541.0,437.3,324.14
2016,5,13,16,15,397.0,228.5,1.45,28.0,474.0,374.78,277.55
2016,5,13,16,30,314.0,230.0,1.4,28.0,407.0,316.22,233.86
2016,5,13,16,45,247.0,213.0,1.35,28.0,344.0,260.13,191.8
2016,5,13,17,0,180.0,196.0,1.3,28.0,281.0,209.43,153.99
2016,5,13,17,15,153.0,177.0,1.2,27.5,242.5,175.33,128.2
2016,5,13,17,30,126.0,158.0,1.1,27.0,204.0,144.15,104.91
2016,5,13,17,45,195.0,132.0,1.0,26.5,189.5,120.64,84.42
2016,5,13,18,0,264.0,106.0,0.9,26.0,175.0,88.09,60.85
2016,5,13,18,15,202.0,84.0,0.9,25.5,129.0,62.34,47.41
2016,5,13,18,30,140.0,62.0,0.9,25.0,83.0,46.68,33.7
2016,5,13,18,45,70.0,38.0,0.9,24.5,48.5,29.74,18.35
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,11.55,0.0
2016,5,13,19,15,0.0,7.0,0.95,23.5,7.0,5.97,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,10.5,1.6,20.5,10.5,8.96,0.0
2016,5,14,6,0,0.0,21.0,1.7,21.0,21.0,17.17,4.31
2016,5,14,6,15,56.0,42.5,1.7,21.0,52.5,33.18,22.15
2016,5,14,6,30,112.0,64.0,1.7,21.0,84.0,49.09,36.62
2016,5,14,6,45,165.0,82.5,1.7,21.5,122.5,61.3,47.54
2016,5,14,7,0,218.0,101.0,1.7,22.0,161.0,88.08,61.29
2016,5,14,7,15,152.0,127.0,1.65,22.5,173.5,116.85,84.34
2016,5,14,7,30,86.0,153.0,1.6,23.0,186.0,136.54,102.5
2016,5,14,7,45,123.0,179.0,1.55,24.0,234.5,173.3,130.05
2016,5,14,8,0,160.0,205.0,1.5,25.0,283.0,214.17,160.78
2016,5,14,8,15,191.5,229.0,1.5,25.0,332.5,255.78,192.78
2016,5,14,8,30,223.0,253.0,1.5,25.0,382.0,300.65,227.09
2016,5,14,8,45,169.5,279.5,1.5,25.5,382.5,312.25,236.13
2016,5,14,9,0,116.0,306.0,1.5,26.0,383.0,318.23,240.21
2016,5,14,9,15,84.5,314.5,1.45,26.0,372.5,311.31,234.68
2016,5,14,9,30,53.0,323.0,1.4,26.0,362.0,305.21,229.51
2016,5,14,9,45,47.0,333.5,1.4,26.5,370.0,313.98,235.1
2016,5,14,10,0,41.0,344.0,1.4,27.0,378.0,322.08,240.05
2016,5,14,10,15,34.0,341.5,1.3,27.0,370.0,317.62,236.1
2016,5,14,10,30,27.0,339.0,1.2,27.0,362.0,312.4,231.68
2016,5,14,10,45,14.5,241.0,1.15,27.0,253.5,213.86,158.75
2016,5,14,11,0,2.0,143.0,1.1,27.0,145.0,121.63,88.99
2016,5,14,11,15,1.0,139.0,1.0,26.5,140.0,117.6,86.15
2016,5,14,11,30,0.0,135.0,0.9,26.0,135.0,113.51,83.07
2016,5,14,11,45,4.5,162.5,0.8,26.0,167.0,140.69,103.94
2016,5,14,12,0,9.0,190.0,0.7,26.0,199.0,168.03,124.6
2016,5,14,12,15,10.5,212.5,0.65,26.0,223.0,188.61,139.89
2016,5,14,12,30,12.0,235.0,0.6,26.0,247.0,209.14,155.05
2016,5,14,12,45,6.0,177.5,0.6,26.0,183.5,154.92,114.25
2016,5,14,13,0,0.0,120.0,0.6,26.0,120.0,100.97,73.18
2016,5,14,13,15,0.0,115.5,0.65,25.5,115.5,97.1,70.53
2016,5,14,13,30,0.0,111.0,0.7,25.0,111.0,93.22,67.74
2016,5,14,13,45,0.0,85.0,0.8,25.0,85.0,71.25,50.7
2016,5,14,14,0,0.0,59.0,0.9,25.0,59.0,49.36,33.58
2016,5,14,14,15,0.0,52.0,1.0,24.5,52.0,43.45,29.04
2016,5,14,14,30,0.0,45.0,1.1,24.0,45.0,37.55,24.46
2016,5,14,14,45,0.0,51.0,1.25,24.0,51.0,42.53,28.48
2016,5,14,15,0,0.0,57.0,1.4,24.0,57.0,47.51,32.51
2016,5,14,15,15,0.0,81.5,1.45,23.5,81.5,67.97,49.01
2016,5,14,15,30,0.0,106.0,1.5,23.0,106.0,88.38,65.5
2016,5,14,15,45,0.0,78.0,1.6,23.0,78.0,64.93,46.89
2016,5,14,16,0,0.0,50.0,1.7,23.0,50.0,41.51,28.15
2016,5,14,16,15,150.0,141.5,1.65,22.5,226.5,189.25,145.62
2016,5,14,16,30,300.0,233.0,1.6,22.0,403.0,312.46,237.91
2016,5,14,16,45,302.0,207.5,1.6,22.0,364.0,273.19,205.54
2016,5,14,17,0,304.0,182.0,1.6,22.0,325.0,233.39,172.85
2016,5,14,17,15,257.0,170.5,1.65,21.5,280.5,193.32,141.78
2016,5,14,17,30,210.0,159.0,1.7,21.0,236.0,157.69,114.93
2016,5,14,17,45,186.5,134.0,1.75,21.0,194.0,120.86,87.02
2016,5,14,18,0,163.0,109.0,1.8,21.0,152.0,87.11,63.57
2016,5,14,18,15,122.0,85.0,2.05,20.5,112.5,63.62,49.59
2016,5,14,18,30,81.0,61.0,2.3,20.0,73.0,46.53,34.34
2016,5,14,18,45,40.5,38.0,2.55,20.0,44.0,29.71,18.82
2016,5,14,19,0,0.0,15.0,2.8,20.0,15.0,12.38,0.0
2016,5,14,19,15,0.0,7.5,2.9,20.0,7.5,6.4,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,15.0,5.5,4.69,0.0
2016,5,15,6,0,0.0,11.0,2.7,15.0,11.0,9.05,0.02
2016,5,15,6,15,0.0,27.5,2.7,15.0,27.5,22.72,13.86
2016,5,15,6,30,0.0,44.0,2.7,15.0,44.0,36.07,26.17
2016,5,15,6,45,0.0,65.0,2.75,15.5,65.0,52.38,40.89
2016,5,15,7,0,0.0,86.0,2.8,16.0,86.0,69.05,53.13
2016,5,15,7,15,45.0,120.0,2.8,16.0,137.5,99.93,77.14
2016,5,15,7,30,90.0,154.0,2.8,16.0,189.0,137.75,106.4
2016,5,15,7,45,116.0,180.0,2.85,16.5,232.0,172.07,133.52
2016,5,15,8,0,142.0,206.0,2.9,17.0,275.0,209.29,163.08
2016,5,15,8,15,165.5,231.5,2.9,17.5,320.5,248.23,193.98
2016,5,15,8,30,189.0,257.0,2.9,18.0,366.0,289.66,226.54
2016,5,15,8,45,121.0,270.0,2.95,18.5,342.5,282.23,221.17
2016,5,15,9,0,53.0,283.0,3.0,19.0,319.0,263.37,206.02
2016,5,15,9,15,73.5,315.0,2.95,19.5,368.5,305.3,237.95
2016,5,15,9,30,94.0,347.0,2.9,20.0,418.0,349.2,270.76
2016,5,15,9,45,164.0,370.0,2.9,20.5,501.5,424.2,327.16
2016,5,15,10,0,234.0,393.0,2.9,21.0,585.0,499.14,382.35
2016,5,15,10,15,153.0,401.5,2.85,21.0,529.0,459.74,351.35
2016,5,15,10,30,72.0,410.0,2.8,21.0,473.0,406.86,310.37
2016,5,15,10,45,51.5,391.5,2.8,21.5,437.5,378.31,288.12
2016,5,15,11,0,31.0,373.0,2.8,22.0,402.0,348.19,264.53
2016,5,15,11,15,38.5,399.0,2.7,22.0,435.5,378.63,287.06
2016,5,15,11,30,46.0,425.0,2.6,22.0,469.0,409.28,309.29
2016,5,15,11,45,40.0,415.5,2.55,22.5,454.5,397.13,299.3
2016,5,15,12,0,34.0,406.0,2.5,23.0,440.0,384.49,289.19
2016,5,15,12,15,48.0,434.5,2.45,23.0,482.0,422.32,317.03
2016,5,15,12,30,62.0,463.0,2.4,23.0,524.0,459.89,344.19
2016,5,15,12,45,47.5,433.0,2.35,23.0,479.5,420.42,315.1
2016,5,15,13,0,33.0,403.0,2.3,23.0,435.0,380.76,286.03
2016,5,15,13,15,36.5,407.5,2.3,23.0,443.0,386.77,290.8
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,392.37,295.11
2016,5,15,13,45,27.0,339.0,2.3,23.0,365.0,316.17,238.92
2016,5,15,14,0,14.0,266.0,2.3,23.0,279.0,235.06,178.14
2016,5,15,14,15,16.5,284.5,2.3,23.0,299.0,251.95,191.43
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,268.54,204.2
2016,5,15,14,45,15.0,267.0,2.3,23.0,279.5,234.28,178.35
2016,5,15,15,0,11.0,231.0,2.3,23.0,240.0,200.44,152.72
2016,5,15,15,15,10.0,223.5,2.3,22.5,231.5,192.74,147.4
2016,5,15,15,30,9.0,216.0,2.3,22.0,223.0,185.09,142.04
2016,5,15,15,45,4.5,142.5,2.3,22.0,146.0,120.99,91.87
2016,5,15,16,0,0.0,69.0,2.3,22.0,69.0,57.36,41.1
2016,5,15,16,15,11.0,138.0,2.25,21.5,144.5,119.22,91.31
2016,5,15,16,30,22.0,207.0,2.2,21.0,220.0,178.26,138.65
2016,5,15,16,45,11.0,122.5,2.15,21.0,129.0,104.8,80.1
2016,5,15,17,0,0.0,38.0,2.1,21.0,38.0,31.42,20.49
2016,5,15,17,15,0.0,33.0,1.95,21.0,33.0,27.26,17.14
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,23.1,13.74
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,18.95,10.29
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,14.81,6.81
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,11.1,4.06
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,7.39,0.73
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,4.51,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.5,1.55,18.0,7.5,6.4,0.0
2016,5,16,6,0,0.0,15.0,1.8,18.0,15.0,12.36,2.35
2016,5,16,6,15,0.0,33.5,2.05,18.0,33.5,27.41,17.67
2016,5,16,6,30,0.0,52.0,2.3,18.0,52.0,41.92,30.92
2016,5,16,6,45,4.0,74.0,2.55,18.5,75.0,58.77,45.96
2016,5,16,7,0,8.0,96.0,2.8,19.0,98.0,76.63,58.58
2016,5,16,7,15,37.5,124.0,3.0,19.0,138.0,101.79,78.09
2016,5,16,7,30,67.0,152.0,3.2,19.0,178.0,132.16,101.59
2016,5,16,7,45,91.5,179.5,3.4,19.5,220.5,164.89,127.14
2016,5,16,8,0,116.0,207.0,3.6,20.0,263.0,202.17,156.43
2016,5,16,8,15,86.0,224.5,3.7,20.0,269.0,212.98,166.04
2016,5,16,8,30,56.0,242.0,3.8,20.0,275.0,221.79,173.51
2016,5,16,8,45,58.0,263.0,3.9,20.5,300.0,244.48,190.87
2016,5,16,9,0,60.0,284.0,4.0,21.0,325.0,267.34,208.1
2016,5,16,9,15,30.0,190.5,3.95,21.5,211.0,177.37,136.97
2016,5,16,9,30,0.0,97.0,3.9,22.0,97.0,80.9,59.71
2016,5,16,9,45,21.5,222.5,3.85,22.5,240.0,203.0,156.18
2016,5,16,10,0,43.0,348.0,3.8,23.0,383.0,326.11,249.86
2016,5,16,10,15,60.0,381.5,3.65,23.0,432.5,369.65,282.04
2016,5,16,10,30,77.0,415.0,3.5,23.0,482.0,414.36,314.92
2016,5,16,10,45,44.0,321.0,3.35,23.5,359.5,310.79,236.24
2016,5,16,11,0,11.0,227.0,3.2,24.0,237.0,199.7,150.86
2016,5,16,11,15,14.0,265.5,3.05,24.5,279.0,235.31,177.78
2016,5,16,11,30,17.0,304.0,2.9,25.0,321.0,271.16,204.16
2016,5,16,11,45,23.5,349.5,2.8,25.5,373.0,324.55,243.26
2016,5,16,12,0,30.0,395.0,2.7,26.0,425.0,370.95,276.45
2016,5,16,12,15,40.5,422.0,2.75,26.0,462.5,404.34,300.74
2016,5,16,12,30,51.0,449.0,2.8,26.0,500.0,437.47,324.74
2016,5,16,12,45,454.0,300.5,2.85,26.5,743.5,675.64,502.88
2016,5,16,13,0,857.0,152.0,2.9,27.0,987.0,864.05,634.3
2016,5,16,13,15,584.0,306.5,3.0,27.0,872.5,778.84,571.93
2016,5,16,13,30,311.0,461.0,3.1,27.0,758.0,673.66,494.34
2016,5,16,13,45,166.5,397.0,3.25,27.0,555.5,487.4,362.75
2016,5,16,14,0,22.0,333.0,3.4,27.0,353.0,298.21,222.72
2016,5,16,14,15,25.5,338.5,3.5,26.5,361.5,311.4,233.86
2016,5,16,14,30,29.0,344.0,3.6,26.0,370.0,316.98,238.86
2016,5,16,14,45,39.0,348.0,3.7,26.0,381.5,325.28,245.62
2016,5,16,15,0,49.0,352.0,3.8,26.0,393.0,332.55,251.6
2016,5,16,15,15,46.5,331.0,3.85,25.5,367.5,309.8,235.38
2016,5,16,15,30,44.0,310.0,3.9,25.0,342.0,287.22,219.19
2016,5,16,15,45,48.0,293.5,4.0,25.0,326.5,272.01,208.09
2016,5,16,16,0,52.0,277.0,4.1,25.0,311.0,256.32,196.46
2016,5,16,16,15,140.5,262.0,4.1,24.5,344.0,281.06,215.7
2016,5,16,16,30,229.0,247.0,4.1,24.0,377.0,292.49,223.3
2016,5,16,16,45,195.5,223.5,4.1,24.0,327.0,247.64,188.06
2016,5,16,17,0,162.0,200.0,4.1,24.0,277.0,206.3,155.68
2016,5,16,17,15,153.0,175.5,4.05,23.5,241.0,173.18,129.33
2016,5,16,17,30,144.0,151.0,4.0,23.0,205.0,141.18,103.99
2016,5,16,17,45,314.5,111.5,3.95,23.0,203.0,116.01,77.65
2016,5,16,18,0,485.0,72.0,3.9,23.0,201.0,70.79,43.92
2016,5,16,18,15,408.0,61.0,3.65,22.0,152.0,47.99,35.9
2016,5,16,18,30,331.0,50.0,3.4,21.0,103.0,38.3,27.23
2016,5,16,18,45,223.5,34.5,3.2,20.5,64.0,26.62,16.4
2016,5,16,19,0,116.0,19.0,3.0,20.0,25.0,14.77,0.0
2016,5,16,19,15,58.0,9.5,2.9,19.5,12.5,8.11,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.85,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,5,17,6,15,0.0,4.5,2.55,18.0,4.5,3.69,0.0
2016,5,17,6,30,0.0,7.0,2.7,18.0,7.0,5.74,0.0
2016,5,17,6,45,0.0,10.0,2.85,18.5,10.0,8.21,1.6
2016,5,17,7,0,0.0,13.0,3.0,19.0,13.0,10.69,3.4
2016,5,17,7,15,0.0,59.0,3.1,19.5,59.0,48.86,35.51
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,85.8,66.01
2016,5,17,7,45,0.0,60.5,3.35,20.5,60.5,50.12,36.14
2016,5,17,8,0,0.0,16.0,3.5,21.0,16.0,13.21,5.34
2016,5,17,8,15,0.0,18.0,3.5,21.5,18.0,14.87,6.66
2016,5,17,8,30,0.0,20.0,3.5,22.0,20.0,16.54,7.97
2016,5,17,8,45,0.0,66.5,3.5,22.5,66.5,55.25,39.46
2016,5,17,9,0,0.0,113.0,3.5,23.0,113.0,94.04,70.41
2016,5,17,9,15,0.0,106.0,3.45,23.0,106.0,88.32,65.61
2016,5,17,9,30,0.0,99.0,3.4,23.0,99.0,82.57,60.85
2016,5,17,9,45,7.0,178.0,3.35,23.5,184.0,152.97,116.23
2016,5,17,10,0,14.0,257.0,3.3,24.0,269.0,224.33,170.95
2016,5,17,10,15,21.0,301.0,3.25,24.0,319.5,267.21,203.29
2016,5,17,10,30,28.0,345.0,3.2,24.0,370.0,317.39,240.77
2016,5,17,10,45,39.0,379.5,3.15,24.5,415.5,357.5,269.85
2016,5,17,11,0,50.0,414.0,3.1,25.0,461.0,398.24,299.0
2016,5,17,11,15,40.0,400.0,3.05,25.0,438.0,379.91,284.92
2016,5,17,11,30,30.0,386.0,3.0,25.0,415.0,360.83,270.51
2016,5,17,11,45,26.0,370.5,2.95,25.0,396.0,344.84,258.56
2016,5,17,12,0,22.0,355.0,2.9,25.0,377.0,319.9,239.98
2016,5,17,12,15,73.5,428.5,2.85,25.0,501.0,437.78,327.51
2016,5,17,12,30,125.0,502.0,2.8,25.0,625.0,555.79,411.91
2016,5,17,12,45,464.5,340.0,2.8,25.5,793.5,717.68,532.22
2016,5,17,13,0,804.0,178.0,2.8,26.0,962.0,851.41,627.35
2016,5,17,13,15,801.0,177.0,2.8,26.0,949.0,839.71,618.7
2016,5,17,13,30,798.0,176.0,2.8,26.0,936.0,824.89,609.19
2016,5,17,13,45,790.0,176.0,2.8,26.0,915.5,803.83,595.47
2016,5,17,14,0,782.0,176.0,2.8,26.0,895.0,779.98,579.28
2016,5,17,14,15,524.0,298.5,2.8,26.0,774.0,674.33,501.5
2016,5,17,14,30,266.0,421.0,2.8,26.0,653.0,567.98,422.34
2016,5,17,14,45,266.5,402.0,2.85,26.0,626.5,540.98,404.25
2016,5,17,15,0,267.0,383.0,2.9,26.0,600.0,512.99,384.74
2016,5,17,15,15,375.0,324.5,2.9,26.0,612.0,517.11,389.41
2016,5,17,15,30,483.0,266.0,2.9,26.0,624.0,517.19,390.05
2016,5,17,15,45,349.5,283.0,2.95,26.0,533.0,430.99,325.81
2016,5,17,16,0,216.0,300.0,3.0,26.0,442.0,357.31,270.72
2016,5,17,16,15,268.0,266.0,2.95,25.5,428.0,341.89,259.02
2016,5,17,16,30,320.0,232.0,2.9,25.0,414.0,317.05,238.88
2016,5,17,16,45,318.5,207.0,2.9,25.0,373.0,276.13,205.9
2016,5,17,17,0,317.0,182.0,2.9,25.0,332.0,235.04,172.28
2016,5,17,17,15,297.5,161.5,2.8,24.5,288.5,193.53,139.03
2016,5,17,17,30,278.0,141.0,2.7,24.0,245.0,154.06,107.96
2016,5,17,17,45,249.0,121.0,2.65,23.5,202.5,116.26,80.2
2016,5,17,18,0,220.0,101.0,2.6,23.0,160.0,81.91,58.08
2016,5,17,18,15,178.0,80.0,2.6,22.5,121.0,59.65,45.84
2016,5,17,18,30,136.0,59.0,2.6,22.0,82.0,44.75,32.62
2016,5,17,18,45,73.5,39.0,2.6,22.0,51.0,30.66,19.67
2016,5,17,19,0,11.0,19.0,2.6,22.0,20.0,15.63,0.44
2016,5,17,19,15,5.5,9.5,2.65,21.5,10.0,8.11,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,39.5,13.0,3.8,15.5,16.0,11.1,0.0
2016,5,18,6,0,79.0,26.0,3.8,16.0,32.0,20.4,8.5
2016,5,18,6,15,164.0,46.0,3.75,16.0,71.0,35.45,24.77
2016,5,18,6,30,249.0,66.0,3.7,16.0,110.0,49.45,37.79
2016,5,18,6,45,124.5,72.5,3.7,16.0,94.5,56.32,44.29
2016,5,18,7,0,0.0,79.0,3.7,16.0,79.0,63.98,48.85
2016,5,18,7,15,53.0,118.0,3.65,16.5,138.5,99.09,75.98
2016,5,18,7,30,106.0,157.0,3.6,17.0,198.0,142.06,108.88
2016,5,18,7,45,107.0,185.0,3.6,17.5,232.0,172.67,133.85
2016,5,18,8,0,108.0,213.0,3.6,18.0,266.0,202.33,157.89
2016,5,18,8,15,98.5,235.5,3.5,18.0,288.0,225.15,176.66
2016,5,18,8,30,89.0,258.0,3.4,18.0,310.0,246.87,194.15
2016,5,18,8,45,92.5,281.0,3.35,18.5,339.5,273.69,214.81
2016,5,18,9,0,96.0,304.0,3.3,19.0,369.0,300.78,235.32
2016,5,18,9,15,98.0,325.5,3.3,19.5,395.5,326.03,254.12
2016,5,18,9,30,100.0,347.0,3.3,20.0,422.0,351.29,272.63
2016,5,18,9,45,164.0,371.5,3.3,20.5,502.5,423.25,326.87
2016,5,18,10,0,228.0,396.0,3.3,21.0,583.0,494.94,379.8
2016,5,18,10,15,275.5,402.5,3.25,21.0,638.0,550.01,420.22
2016,5,18,10,30,323.0,409.0,3.2,21.0,693.0,601.35,457.56
2016,5,18,10,45,367.5,402.0,3.15,21.5,734.5,640.31,484.83
2016,5,18,11,0,412.0,395.0,3.1,22.0,776.0,685.76,516.25
2016,5,18,11,15,311.0,441.0,3.05,22.5,732.0,648.77,486.33
2016,5,18,11,30,210.0,487.0,3.0,23.0,688.0,605.28,452.09
2016,5,18,11,45,183.5,494.5,2.95,23.5,672.0,593.64,442.28
2016,5,18,12,0,157.0,502.0,2.9,24.0,656.0,580.4,431.19
2016,5,18,12,15,477.0,348.0,2.85,24.0,817.0,734.24,546.81
2016,5,18,12,30,797.0,194.0,2.8,24.0,978.0,864.19,640.5
2016,5,18,12,45,434.5,331.5,2.8,24.5,759.0,683.25,508.04
2016,5,18,13,0,72.0,469.0,2.8,25.0,540.0,470.82,349.24
2016,5,18,13,15,151.5,475.0,2.8,25.0,621.0,549.12,408.14
2016,5,18,13,30,231.0,481.0,2.8,25.0,702.0,615.89,456.51
2016,5,18,13,45,350.0,431.0,2.85,25.0,757.5,669.07,496.31
2016,5,18,14,0,469.0,381.0,2.9,25.0,813.0,715.15,530.67
2016,5,18,14,15,383.0,397.0,2.95,24.5,742.5,644.25,480.92
2016,5,18,14,30,297.0,413.0,3.0,24.0,672.0,582.5,437.31
2016,5,18,14,45,180.0,390.0,3.1,24.0,545.0,464.2,351.16
2016,5,18,15,0,63.0,367.0,3.2,24.0,418.0,353.73,268.63
2016,5,18,15,15,101.5,359.5,3.3,23.5,437.0,366.93,280.43
2016,5,18,15,30,140.0,352.0,3.4,23.0,456.0,381.19,292.34
2016,5,18,15,45,76.0,283.5,3.5,23.0,340.0,277.94,213.94
2016,5,18,16,0,12.0,215.0,3.6,23.0,224.0,183.61,141.16
2016,5,18,16,15,6.0,152.0,3.65,22.5,156.5,128.45,98.25
2016,5,18,16,30,0.0,89.0,3.7,22.0,89.0,74.0,54.94
2016,5,18,16,45,12.5,132.0,3.75,22.0,138.0,112.88,86.48
2016,5,18,17,0,25.0,175.0,3.8,22.0,187.0,148.66,115.17
2016,5,18,17,15,19.5,154.0,3.8,21.5,162.5,128.37,99.35
2016,5,18,17,30,14.0,133.0,3.8,21.0,138.0,108.83,84.06
2016,5,18,17,45,7.0,111.5,3.8,21.0,114.0,89.58,68.73
2016,5,18,18,0,0.0,90.0,3.8,21.0,90.0,71.4,53.96
2016,5,18,18,15,0.0,68.0,3.65,20.5,68.0,54.28,41.6
2016,5,18,18,30,0.0,46.0,3.5,20.0,46.0,37.38,26.6
2016,5,18,18,45,0.0,28.5,3.35,19.5,28.5,23.53,14.03
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,9.05,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,4.69,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,16.0,1.5,1.28,0.0
2016,5,19,6,0,0.0,3.0,2.6,16.0,3.0,2.46,0.0
2016,5,19,6,15,0.0,7.0,2.85,16.0,7.0,5.74,0.0
2016,5,19,6,30,0.0,11.0,3.1,16.0,11.0,9.03,2.32
2016,5,19,6,45,0.0,16.0,3.35,16.0,16.0,13.16,6.07
2016,5,19,7,0,0.0,21.0,3.6,16.0,21.0,17.29,9.15
2016,5,19,7,15,0.0,21.0,3.4,16.0,21.0,17.3,9.15
2016,5,19,7,30,0.0,21.0,3.2,16.0,21.0,17.31,9.13
2016,5,19,7,45,0.0,21.0,3.0,16.5,21.0,17.33,9.07
2016,5,19,8,0,0.0,21.0,2.8,17.0,21.0,17.34,9.0
2016,5,19,8,15,0.0,26.0,2.85,17.0,26.0,21.5,12.45
2016,5,19,8,30,0.0,31.0,2.9,17.0,31.0,25.67,15.87
2016,5,19,8,45,0.0,37.5,3.0,17.5,37.5,31.09,20.27
2016,5,19,9,0,0.0,44.0,3.1,18.0,44.0,36.53,24.64
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,46.98,33.16
2016,5,19,9,30,0.0,69.0,3.0,18.0,69.0,57.47,41.65
2016,5,19,9,45,0.0,52.5,2.95,18.0,52.5,43.72,30.31
2016,5,19,10,0,0.0,36.0,2.9,18.0,36.0,29.98,19.0
2016,5,19,10,15,0.0,75.0,2.5,18.0,75.0,62.65,45.61
2016,5,19,10,30,0.0,114.0,2.1,18.0,114.0,95.41,71.93
2016,5,19,10,45,0.0,120.5,1.7,18.5,120.5,100.96,76.05
2016,5,19,11,0,0.0,127.0,1.3,19.0,127.0,106.52,80.18
2016,5,19,11,15,4.5,158.5,1.25,19.0,162.5,136.8,104.15
2016,5,19,11,30,9.0,190.0,1.2,19.0,198.0,167.35,128.01
2016,5,19,11,45,130.0,341.5,1.2,19.5,468.5,414.28,316.8
2016,5,19,12,0,251.0,493.0,1.2,20.0,739.0,657.81,487.35
2016,5,19,12,15,324.5,465.0,1.2,20.5,784.0,697.7,512.87
2016,5,19,12,30,398.0,437.0,1.2,21.0,829.0,736.26,539.12
2016,5,19,12,45,336.0,461.5,1.2,21.5,792.0,703.93,514.56
2016,5,19,13,0,274.0,486.0,1.2,22.0,755.0,670.3,489.79
2016,5,19,13,15,368.5,449.5,1.2,22.0,805.0,713.25,521.4
2016,5,19,13,30,463.0,413.0,1.2,22.0,855.0,757.65,552.65
2016,5,19,13,45,629.0,294.0,1.2,22.5,880.5,778.51,569.4
2016,5,19,14,0,795.0,175.0,1.2,23.0,906.0,785.56,576.98
2016,5,19,14,15,480.0,305.0,1.2,23.0,742.5,644.02,475.75
2016,5,19,14,30,165.0,435.0,1.2,23.0,579.0,498.81,369.94
2016,5,19,14,45,183.5,415.0,1.2,23.5,569.0,486.98,362.7
2016,5,19,15,0,202.0,395.0,1.2,24.0,559.0,473.25,352.93
2016,5,19,15,15,110.5,329.0,1.3,24.0,418.5,351.86,265.14
2016,5,19,15,30,19.0,263.0,1.4,24.0,278.0,229.45,173.89
2016,5,19,15,45,15.0,238.5,1.5,24.0,250.0,205.62,156.55
2016,5,19,16,0,11.0,214.0,1.6,24.0,222.0,182.25,139.01
2016,5,19,16,15,14.5,209.0,1.75,23.5,218.0,178.4,136.76
2016,5,19,16,30,18.0,204.0,1.9,23.0,214.0,174.02,133.96
2016,5,19,16,45,9.0,161.5,2.05,23.0,166.5,135.34,103.88
2016,5,19,17,0,0.0,119.0,2.2,23.0,119.0,97.93,74.49
2016,5,19,17,15,0.0,103.5,2.2,22.5,103.5,85.1,64.52
2016,5,19,17,30,0.0,88.0,2.2,22.0,88.0,72.37,54.42
2016,5,19,17,45,215.5,85.5,2.2,22.0,144.0,86.81,58.0
2016,5,19,18,0,431.0,83.0,2.2,22.0,200.0,74.0,48.38
2016,5,19,18,15,358.0,70.0,2.05,21.5,152.0,52.44,39.85
2016,5,19,18,30,285.0,57.0,1.9,21.0,104.0,43.17,31.48
2016,5,19,18,45,188.0,39.5,1.8,20.5,65.5,30.23,19.6
2016,5,19,19,0,91.0,22.0,1.7,20.0,27.0,17.41,3.15
2016,5,19,19,15,45.5,11.0,1.7,19.5,13.5,9.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,14.5,18.0,11.52,0.0
2016,5,20,6,0,129.0,27.0,0.9,15.0,36.0,20.83,9.53
2016,5,20,6,15,226.0,43.5,0.9,15.5,77.0,33.25,23.07
2016,5,20,6,30,323.0,60.0,0.9,16.0,118.0,45.42,34.36
2016,5,20,6,45,397.5,71.0,0.9,16.5,168.0,53.25,41.55
2016,5,20,7,0,472.0,82.0,0.9,17.0,218.0,84.71,53.98
2016,5,20,7,15,279.5,119.5,0.9,17.5,204.5,122.45,85.33
2016,5,20,7,30,87.0,157.0,0.9,18.0,191.0,138.34,105.68
2016,5,20,7,45,117.5,183.0,0.9,19.0,236.5,172.89,131.96
2016,5,20,8,0,148.0,209.0,0.9,20.0,282.0,211.11,161.05
2016,5,20,8,15,217.0,227.5,0.95,20.5,348.0,259.94,197.77
2016,5,20,8,30,286.0,246.0,1.0,21.0,414.0,318.32,241.85
2016,5,20,8,45,287.5,270.5,1.05,21.5,452.0,356.59,271.01
2016,5,20,9,0,289.0,295.0,1.1,22.0,490.0,394.48,299.26
2016,5,20,9,15,533.5,218.0,1.15,22.0,608.0,483.11,365.69
2016,5,20,9,30,778.0,141.0,1.2,22.0,726.0,587.21,442.58
2016,5,20,9,45,789.5,144.0,1.3,22.5,766.0,630.05,472.99
2016,5,20,10,0,801.0,147.0,1.4,23.0,806.0,671.27,502.08
2016,5,20,10,15,570.5,275.5,1.45,23.5,755.0,651.62,484.17
2016,5,20,10,30,340.0,404.0,1.5,24.0,704.0,607.05,448.6
2016,5,20,10,45,587.0,279.5,1.6,24.5,815.5,705.71,521.4
2016,5,20,11,0,834.0,155.0,1.7,25.0,927.0,801.64,589.7
2016,5,20,11,15,838.5,156.0,1.7,25.0,946.5,823.69,602.82
2016,5,20,11,30,843.0,157.0,1.7,25.0,966.0,832.07,607.69
2016,5,20,11,45,855.0,151.0,1.75,25.5,980.0,847.73,616.85
2016,5,20,12,0,867.0,145.0,1.8,26.0,994.0,860.37,623.99
2016,5,20,12,15,867.5,145.0,1.8,26.0,997.0,865.05,626.77
2016,5,20,12,30,868.0,145.0,1.8,26.0,1000.0,866.6,627.69
2016,5,20,12,45,865.5,145.5,1.8,26.0,995.0,862.93,625.36
2016,5,20,13,0,863.0,146.0,1.8,26.0,990.0,856.15,621.13
2016,5,20,13,15,860.0,145.5,1.8,26.0,976.5,844.93,614.13
2016,5,20,13,30,857.0,145.0,1.8,26.0,963.0,830.47,605.12
2016,5,20,13,45,850.0,144.5,1.8,26.5,942.0,809.59,590.78
2016,5,20,14,0,843.0,144.0,1.8,27.0,921.0,785.72,574.57
2016,5,20,14,15,836.0,142.5,1.8,27.0,892.5,758.16,556.64
2016,5,20,14,30,829.0,141.0,1.8,27.0,864.0,734.03,540.11
2016,5,20,14,45,821.0,137.5,1.85,27.0,829.5,697.87,515.65
2016,5,20,15,0,813.0,134.0,1.9,27.0,795.0,659.43,489.11
2016,5,20,15,15,800.0,131.5,1.95,26.5,754.0,616.75,459.79
2016,5,20,15,30,787.0,129.0,2.0,26.0,713.0,572.6,428.5
2016,5,20,15,45,769.5,126.0,2.05,26.0,667.0,524.43,392.49
2016,5,20,16,0,752.0,123.0,2.1,26.0,621.0,475.74,355.05
2016,5,20,16,15,730.5,119.0,2.1,26.0,571.0,422.34,312.96
2016,5,20,16,30,709.0,115.0,2.1,26.0,521.0,370.85,271.2
2016,5,20,16,45,679.5,110.0,2.15,26.0,468.5,316.68,226.73
2016,5,20,17,0,650.0,105.0,2.2,26.0,416.0,264.46,183.22
2016,5,20,17,15,612.5,98.5,2.1,25.5,362.5,211.55,139.96
2016,5,20,17,30,575.0,92.0,2.0,25.0,309.0,162.12,101.04
2016,5,20,17,45,522.5,84.0,1.9,24.5,256.5,113.87,67.46
2016,5,20,18,0,470.0,76.0,1.8,24.0,204.0,71.49,45.4
2016,5,20,18,15,397.0,64.5,1.65,23.5,155.5,48.73,36.35
2016,5,20,18,30,324.0,53.0,1.5,23.0,107.0,40.42,28.89
2016,5,20,18,45,220.5,37.5,1.4,22.5,68.0,28.83,18.31
2016,5,20,19,0,117.0,22.0,1.3,22.0,29.0,17.04,3.63
2016,5,20,19,15,58.5,11.0,1.35,21.5,14.5,9.39,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,10.24,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,19.43,8.44
2016,5,21,6,15,100.0,49.5,2.35,20.5,66.0,38.3,26.79
2016,5,21,6,30,157.0,75.0,2.4,21.0,104.0,55.81,42.51
2016,5,21,6,45,78.5,70.5,2.45,21.5,85.0,54.75,41.95
2016,5,21,7,0,0.0,66.0,2.5,22.0,66.0,54.29,39.63
2016,5,21,7,15,180.0,110.5,2.5,22.0,181.0,104.94,73.88
2016,5,21,7,30,360.0,155.0,2.5,22.0,296.0,181.4,127.39
2016,5,21,7,45,289.5,180.0,2.55,22.5,304.5,209.15,153.03
2016,5,21,8,0,219.0,205.0,2.6,23.0,313.0,227.49,170.87
2016,5,21,8,15,156.5,230.5,2.6,23.5,312.5,241.46,183.9
2016,5,21,8,30,94.0,256.0,2.6,24.0,312.0,246.22,188.59
2016,5,21,8,45,146.0,283.0,2.65,24.5,378.0,300.59,229.54
2016,5,21,9,0,198.0,310.0,2.7,25.0,444.0,357.69,272.07
2016,5,21,9,15,132.0,323.0,2.7,25.0,414.5,345.01,262.33
2016,5,21,9,30,66.0,336.0,2.7,25.0,385.0,321.1,243.75
2016,5,21,9,45,196.5,354.5,2.7,25.5,514.0,427.19,323.13
2016,5,21,10,0,327.0,373.0,2.7,26.0,643.0,543.68,407.43
2016,5,21,10,15,189.5,382.5,2.65,26.0,540.5,464.53,348.01
2016,5,21,10,30,52.0,392.0,2.6,26.0,438.0,373.99,279.62
2016,5,21,10,45,79.0,425.5,2.6,26.5,497.5,425.95,317.34
2016,5,21,11,0,106.0,459.0,2.6,27.0,557.0,479.22,354.78
2016,5,21,11,15,103.5,468.5,2.55,27.0,566.5,488.91,360.94
2016,5,21,11,30,101.0,478.0,2.5,27.0,576.0,498.0,366.88
2016,5,21,11,45,117.5,489.5,2.5,27.0,604.0,531.81,390.73
2016,5,21,12,0,134.0,501.0,2.5,27.0,632.0,557.58,408.75
2016,5,21,12,15,143.0,504.0,2.45,27.0,644.5,569.05,416.55
2016,5,21,12,30,152.0,507.0,2.4,27.0,657.0,579.63,423.8
2016,5,21,12,45,83.5,394.0,2.4,27.0,476.5,413.75,306.19
2016,5,21,13,0,15.0,281.0,2.4,27.0,296.0,250.07,185.83
2016,5,21,13,15,13.5,261.0,2.4,27.0,274.5,231.44,172.46
2016,5,21,13,30,12.0,241.0,2.4,27.0,253.0,212.82,158.62
2016,5,21,13,45,34.0,331.0,2.45,27.5,363.0,313.1,233.44
2016,5,21,14,0,56.0,421.0,2.5,28.0,473.0,406.65,300.98
2016,5,21,14,15,50.0,399.5,2.55,28.0,445.0,380.96,282.34
2016,5,21,14,30,44.0,378.0,2.6,28.0,417.0,355.48,264.23
2016,5,21,14,45,197.5,369.5,2.65,28.0,532.5,456.85,340.94
2016,5,21,15,0,351.0,361.0,2.7,28.0,648.0,545.39,405.62
2016,5,21,15,15,458.5,303.5,2.75,27.5,658.0,551.84,411.8
2016,5,21,15,30,566.0,246.0,2.8,27.0,668.0,543.31,406.95
2016,5,21,15,45,512.5,242.5,2.85,27.0,606.0,484.29,363.19
2016,5,21,16,0,459.0,239.0,2.9,27.0,544.0,428.62,321.42
2016,5,21,16,15,416.0,239.5,2.9,26.5,499.5,384.43,287.99
2016,5,21,16,30,373.0,240.0,2.9,26.0,455.0,340.64,254.43
2016,5,21,16,45,403.0,209.5,2.95,26.0,421.0,302.81,223.15
2016,5,21,17,0,433.0,179.0,3.0,26.0,387.0,262.97,189.26
2016,5,21,17,15,394.5,165.0,2.95,25.5,336.5,215.5,151.76
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,171.5,118.04
2016,5,21,17,45,305.0,133.5,2.85,25.0,235.5,128.85,87.86
2016,5,21,18,0,254.0,116.0,2.8,25.0,185.0,91.95,65.57
2016,5,21,18,15,198.0,93.0,2.65,24.5,139.5,68.34,52.88
2016,5,21,18,30,142.0,70.0,2.5,24.0,94.0,52.25,38.77
2016,5,21,18,45,87.0,44.5,2.45,23.5,57.5,34.59,23.02
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,15.58,3.37
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,8.11,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,45.0,14.5,2.05,21.5,18.0,12.38,0.0
2016,5,22,6,0,90.0,29.0,2.2,22.0,36.0,22.65,10.88
2016,5,22,6,15,178.0,47.5,2.3,22.0,75.5,36.63,25.24
2016,5,22,6,30,266.0,66.0,2.4,22.0,115.0,49.46,36.92
2016,5,22,6,45,333.5,80.5,2.55,22.5,162.5,59.55,45.91
2016,5,22,7,0,401.0,95.0,2.7,23.0,210.0,87.43,57.17
2016,5,22,7,15,200.5,100.0,2.7,23.0,157.5,99.03,67.92
2016,5,22,7,30,0.0,105.0,2.7,23.0,105.0,85.77,65.1
2016,5,22,7,45,0.0,122.0,2.75,23.5,122.0,99.81,76.14
2016,5,22,8,0,0.0,139.0,2.8,24.0,139.0,113.94,87.05
2016,5,22,8,15,5.0,165.5,2.8,24.0,168.5,137.41,105.31
2016,5,22,8,30,10.0,192.0,2.8,24.0,198.0,161.6,123.99
2016,5,22,8,45,35.0,241.5,2.8,24.5,264.5,215.43,165.16
2016,5,22,9,0,60.0,291.0,2.8,25.0,331.0,271.14,207.09
2016,5,22,9,15,50.0,301.5,2.75,25.0,336.5,279.04,212.57
2016,5,22,9,30,40.0,312.0,2.7,25.0,342.0,285.79,217.19
2016,5,22,9,45,64.0,350.0,2.7,25.5,401.5,335.59,253.92
2016,5,22,10,0,88.0,388.0,2.7,26.0,461.0,387.43,291.41
2016,5,22,10,15,100.0,410.5,2.7,26.0,496.5,419.53,314.45
2016,5,22,10,30,112.0,433.0,2.7,26.0,532.0,458.49,342.29
2016,5,22,10,45,60.5,316.0,2.75,26.5,370.0,317.08,237.83
2016,5,22,11,0,9.0,199.0,2.8,27.0,208.0,174.13,129.48
2016,5,22,11,15,16.0,279.0,2.8,27.0,295.0,247.82,185.35
2016,5,22,11,30,23.0,359.0,2.8,27.0,382.0,322.23,240.21
2016,5,22,11,45,19.0,324.0,2.85,27.5,343.0,289.68,215.44
2016,5,22,12,0,15.0,289.0,2.9,28.0,304.0,256.88,190.76
2016,5,22,12,15,38.0,376.5,2.95,28.0,414.5,359.79,266.92
2016,5,22,12,30,61.0,464.0,3.0,28.0,525.0,456.37,336.31
2016,5,22,12,45,42.5,416.5,3.1,28.0,459.0,398.64,294.45
2016,5,22,13,0,24.0,369.0,3.2,28.0,393.0,332.67,246.58
2016,5,22,13,15,63.0,423.0,3.25,28.0,484.0,419.54,310.9
2016,5,22,13,30,102.0,477.0,3.3,28.0,575.0,496.71,366.63
2016,5,22,13,45,108.0,468.0,3.35,28.0,570.0,490.67,362.48
2016,5,22,14,0,114.0,459.0,3.4,28.0,565.0,490.8,363.06
2016,5,22,14,15,175.5,444.0,3.4,28.0,600.5,519.01,384.78
2016,5,22,14,30,237.0,429.0,3.4,28.0,636.0,543.15,403.18
2016,5,22,14,45,229.5,411.5,3.45,28.0,605.5,513.37,382.15
2016,5,22,15,0,222.0,394.0,3.5,28.0,575.0,483.3,360.92
2016,5,22,15,15,328.0,341.5,3.5,28.0,593.5,497.93,373.04
2016,5,22,15,30,434.0,289.0,3.5,28.0,612.0,502.8,377.07
2016,5,22,15,45,521.5,238.0,3.55,28.0,602.0,484.32,363.25
