Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,0,609.0,187.0,3.6,28.0,592.0,459.19,343.31
2016,5,22,16,15,571.0,180.0,3.55,27.5,536.5,404.44,301.2
2016,5,22,16,30,533.0,173.0,3.5,27.0,481.0,348.96,257.84
2016,5,22,16,45,517.0,163.5,3.45,27.0,438.0,304.5,221.23
2016,5,22,17,0,501.0,154.0,3.4,27.0,395.0,260.79,184.84
2016,5,22,17,15,461.5,143.0,3.25,26.5,344.0,211.99,145.87
2016,5,22,17,30,422.0,132.0,3.1,26.0,293.0,167.06,111.27
2016,5,22,17,45,369.0,118.0,3.0,26.0,242.5,122.79,80.27
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,85.72,59.38
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,63.86,48.88
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,50.52,37.17
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,34.17,22.56
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,17.83,5.14
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,9.39,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.0,2.3,21.5,19.0,11.95,0.0
2016,5,23,6,0,121.0,28.0,2.5,22.0,38.0,21.56,10.27
2016,5,23,6,15,213.0,45.0,2.6,22.0,78.5,34.29,23.29
2016,5,23,6,30,305.0,62.0,2.7,22.0,119.0,46.74,34.6
2016,5,23,6,45,152.5,46.0,2.85,22.5,74.5,33.71,23.62
2016,5,23,7,0,0.0,30.0,3.0,23.0,30.0,24.74,14.97
2016,5,23,7,15,0.0,49.0,3.05,23.0,49.0,40.52,28.06
2016,5,23,7,30,0.0,68.0,3.1,23.0,68.0,56.37,41.04
2016,5,23,7,45,0.0,98.0,3.2,23.5,98.0,80.85,60.78
2016,5,23,8,0,0.0,128.0,3.3,24.0,128.0,105.2,80.06
2016,5,23,8,15,6.0,162.0,3.35,24.5,165.5,134.91,103.16
2016,5,23,8,30,12.0,196.0,3.4,25.0,203.0,165.51,126.64
2016,5,23,8,45,13.5,212.5,3.45,25.5,221.5,180.91,138.02
2016,5,23,9,0,15.0,229.0,3.5,26.0,240.0,196.47,149.44
2016,5,23,9,15,17.0,247.5,3.55,26.0,260.5,214.09,162.66
2016,5,23,9,30,19.0,266.0,3.6,26.0,281.0,231.91,175.96
2016,5,23,9,45,31.5,309.0,3.65,26.5,335.0,280.84,212.45
2016,5,23,10,0,44.0,352.0,3.7,27.0,389.0,327.78,246.81
2016,5,23,10,15,47.5,364.0,3.75,27.0,405.5,343.27,257.93
2016,5,23,10,30,51.0,376.0,3.8,27.0,422.0,358.79,269.15
2016,5,23,10,45,25.5,247.5,3.9,27.5,270.5,231.6,173.48
2016,5,23,11,0,0.0,119.0,4.0,28.0,119.0,99.77,72.15
2016,5,23,11,15,7.5,202.5,4.05,28.0,210.0,176.23,131.0
2016,5,23,11,30,15.0,286.0,4.1,28.0,301.0,253.43,189.13
2016,5,23,11,45,14.0,270.0,4.15,28.0,284.0,239.45,178.43
2016,5,23,12,0,13.0,254.0,4.2,28.0,267.0,225.32,167.81
2016,5,23,12,15,11.5,229.0,4.25,28.0,241.0,202.99,150.98
2016,5,23,12,30,10.0,204.0,4.3,28.0,215.0,180.54,134.01
2016,5,23,12,45,90.0,354.0,4.35,28.5,443.0,392.01,292.97
2016,5,23,13,0,170.0,504.0,4.4,29.0,671.0,588.14,432.79
2016,5,23,13,15,92.5,394.0,4.4,29.0,485.0,426.45,316.05
2016,5,23,13,30,15.0,284.0,4.4,29.0,299.0,251.61,186.65
2016,5,23,13,45,20.5,320.5,4.4,29.0,340.0,286.35,213.05
2016,5,23,14,0,26.0,357.0,4.4,29.0,381.0,327.45,243.58
2016,5,23,14,15,20.5,318.0,4.35,29.0,337.0,282.39,210.31
2016,5,23,14,30,15.0,279.0,4.3,29.0,293.0,244.55,182.31
2016,5,23,14,45,84.0,339.0,4.25,29.0,408.5,346.19,259.53
2016,5,23,15,0,153.0,399.0,4.2,29.0,524.0,442.23,330.43
2016,5,23,15,15,222.0,368.5,4.15,28.5,539.5,450.41,337.77
2016,5,23,15,30,291.0,338.0,4.1,28.0,555.0,456.8,343.53
2016,5,23,15,45,483.0,247.0,4.05,28.0,580.5,470.75,354.11
2016,5,23,16,0,675.0,156.0,4.0,28.0,606.0,463.29,346.81
2016,5,23,16,15,601.5,166.0,3.95,27.5,543.5,404.87,301.64
2016,5,23,16,30,528.0,176.0,3.9,27.0,481.0,348.82,258.02
2016,5,23,16,45,447.0,176.5,3.9,27.0,417.5,291.91,213.42
2016,5,23,17,0,366.0,177.0,3.9,27.0,354.0,241.1,174.02
2016,5,23,17,15,340.0,160.0,3.8,26.5,308.5,198.62,140.23
2016,5,23,17,30,314.0,143.0,3.7,26.0,263.0,158.72,109.33
2016,5,23,17,45,279.0,124.0,3.65,26.0,218.5,119.36,81.0
2016,5,23,18,0,244.0,105.0,3.6,26.0,174.0,84.06,59.28
2016,5,23,18,15,196.5,85.5,3.6,25.5,133.0,63.51,48.61
2016,5,23,18,30,149.0,66.0,3.6,25.0,92.0,49.68,36.49
2016,5,23,18,45,90.0,45.0,3.6,25.0,59.0,35.05,23.34
2016,5,23,19,0,31.0,24.0,3.6,25.0,26.0,19.25,6.52
2016,5,23,19,15,15.5,12.0,3.7,24.5,13.0,10.24,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,39.0,15.0,2.6,21.5,18.0,12.8,0.0
2016,5,24,6,0,78.0,30.0,2.7,22.0,36.0,23.36,11.77
2016,5,24,6,15,161.5,50.0,2.9,22.0,76.0,38.32,26.7
2016,5,24,6,30,245.0,70.0,3.1,22.0,116.0,53.04,40.0
2016,5,24,6,45,318.5,84.5,3.3,22.5,164.5,62.25,48.24
2016,5,24,7,0,392.0,99.0,3.5,23.0,213.0,88.6,58.85
2016,5,24,7,15,367.0,119.0,3.65,23.5,243.5,128.26,84.97
2016,5,24,7,30,342.0,139.0,3.8,24.0,274.0,164.7,113.91
2016,5,24,7,45,283.0,172.5,4.0,24.5,295.5,200.19,145.24
2016,5,24,8,0,224.0,206.0,4.2,25.0,317.0,228.06,170.2
2016,5,24,8,15,299.0,217.0,4.25,25.0,382.5,278.17,208.7
2016,5,24,8,30,374.0,228.0,4.3,25.0,448.0,334.64,252.54
2016,5,24,8,45,325.0,263.5,4.4,25.5,467.0,363.99,276.35
2016,5,24,9,0,276.0,299.0,4.5,26.0,486.0,388.0,295.01
2016,5,24,9,15,232.5,329.0,4.55,26.5,494.0,401.44,304.83
2016,5,24,9,30,189.0,359.0,4.6,27.0,502.0,413.85,313.24
2016,5,24,9,45,255.5,367.5,4.65,27.5,571.5,476.85,359.57
2016,5,24,10,0,322.0,376.0,4.7,28.0,641.0,539.75,405.11
2016,5,24,10,15,202.0,398.0,4.65,28.0,567.0,483.99,362.68
2016,5,24,10,30,82.0,420.0,4.6,28.0,493.0,418.4,312.53
2016,5,24,10,45,88.5,427.0,4.6,28.5,507.5,432.95,322.54
2016,5,24,11,0,95.0,434.0,4.6,29.0,522.0,447.41,332.2
2016,5,24,11,15,63.0,411.5,4.6,29.0,470.5,405.54,300.98
2016,5,24,11,30,31.0,389.0,4.6,29.0,419.0,361.94,268.38
2016,5,24,11,45,115.5,446.0,4.65,29.5,559.5,490.42,362.64
2016,5,24,12,0,200.0,503.0,4.7,30.0,700.0,611.93,448.66
2016,5,24,12,15,179.0,505.5,4.7,30.0,682.5,598.13,437.95
2016,5,24,12,30,158.0,508.0,4.7,30.0,665.0,583.1,426.94
2016,5,24,12,45,253.5,482.5,4.7,30.0,732.0,646.7,473.77
2016,5,24,13,0,349.0,457.0,4.7,30.0,799.0,701.92,513.92
2016,5,24,13,15,220.0,464.5,4.65,30.0,679.0,591.64,434.43
2016,5,24,13,30,91.0,472.0,4.6,30.0,559.0,482.43,354.69
2016,5,24,13,45,69.5,441.0,4.55,30.0,507.0,435.81,321.44
2016,5,24,14,0,48.0,410.0,4.5,30.0,455.0,389.87,288.17
2016,5,24,14,15,167.5,414.0,4.45,29.5,562.5,486.3,361.31
2016,5,24,14,30,287.0,418.0,4.4,29.0,670.0,573.73,426.11
2016,5,24,14,45,256.0,406.0,4.35,29.0,624.0,530.82,394.84
2016,5,24,15,0,225.0,394.0,4.3,29.0,578.0,483.95,361.06
2016,5,24,15,15,357.0,330.5,4.15,29.0,605.5,504.78,377.78
2016,5,24,15,30,489.0,267.0,4.0,29.0,633.0,514.14,384.88
2016,5,24,15,45,286.0,282.0,3.9,29.0,493.0,391.73,293.91
2016,5,24,16,0,83.0,297.0,3.8,29.0,353.0,285.15,214.41
2016,5,24,16,15,44.5,237.5,3.65,28.5,267.0,215.06,162.24
2016,5,24,16,30,6.0,178.0,3.5,28.0,181.0,148.5,111.92
2016,5,24,16,45,221.5,170.0,3.35,28.0,277.5,212.3,156.96
2016,5,24,17,0,437.0,162.0,3.2,28.0,374.0,249.12,177.11
2016,5,24,17,15,374.0,159.5,3.1,27.5,325.0,205.66,143.62
2016,5,24,17,30,311.0,157.0,3.0,27.0,276.0,168.12,116.32
2016,5,24,17,45,256.0,139.5,2.95,26.5,227.5,127.84,88.46
2016,5,24,18,0,201.0,122.0,2.9,26.0,179.0,93.75,67.81
2016,5,24,18,15,150.5,98.0,2.95,25.5,135.0,72.34,56.09
2016,5,24,18,30,100.0,74.0,3.0,25.0,91.0,55.41,41.34
2016,5,24,18,45,50.0,47.5,3.05,25.0,56.0,36.6,24.66
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,17.28,5.68
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,6.83,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,13.18,4.23
2016,5,25,6,15,0.0,35.5,3.5,23.5,35.5,29.11,18.82
2016,5,25,6,30,0.0,55.0,3.6,24.0,55.0,44.34,32.27
2016,5,25,6,45,3.5,77.5,3.7,24.5,78.5,61.51,47.22
2016,5,25,7,0,7.0,100.0,3.8,25.0,102.0,79.35,59.45
2016,5,25,7,15,49.0,129.5,3.9,25.0,148.5,105.84,79.11
2016,5,25,7,30,91.0,159.0,4.0,25.0,195.0,139.36,103.92
2016,5,25,7,45,153.5,183.0,4.1,25.5,254.5,179.02,132.86
2016,5,25,8,0,216.0,207.0,4.2,26.0,314.0,226.11,168.22
2016,5,25,8,15,109.5,189.5,4.2,26.0,244.0,192.62,145.58
2016,5,25,8,30,3.0,172.0,4.2,26.0,174.0,142.71,108.36
2016,5,25,8,45,5.0,186.0,4.25,26.5,189.5,155.65,117.99
2016,5,25,9,0,7.0,200.0,4.3,27.0,205.0,168.82,127.64
2016,5,25,9,15,44.0,272.5,4.35,27.0,305.5,251.24,190.81
2016,5,25,9,30,81.0,345.0,4.4,27.0,406.0,335.7,254.33
2016,5,25,9,45,45.0,279.5,4.45,27.5,314.0,263.91,199.25
2016,5,25,10,0,9.0,214.0,4.5,28.0,222.0,184.51,137.99
2016,5,25,10,15,10.5,222.0,4.45,28.0,231.5,192.85,144.26
2016,5,25,10,30,12.0,230.0,4.4,28.0,241.0,201.27,150.46
2016,5,25,10,45,19.0,293.0,4.4,28.5,310.5,260.18,194.4
2016,5,25,11,0,26.0,356.0,4.4,29.0,380.0,326.41,242.82
2016,5,25,11,15,23.0,345.0,4.35,29.0,367.0,309.07,229.62
2016,5,25,11,30,20.0,334.0,4.3,29.0,354.0,298.08,221.33
2016,5,25,11,45,16.5,290.5,4.25,29.0,307.0,258.77,192.09
2016,5,25,12,0,13.0,247.0,4.2,29.0,260.0,219.24,162.55
2016,5,25,12,15,23.5,329.5,4.15,29.0,352.5,305.66,226.96
2016,5,25,12,30,34.0,412.0,4.1,29.0,445.0,386.79,286.0
2016,5,25,12,45,33.5,409.5,4.05,29.0,442.5,383.94,283.66
2016,5,25,13,0,33.0,407.0,4.0,29.0,440.0,380.75,281.37
2016,5,25,13,15,52.0,432.5,4.0,29.0,483.5,417.67,308.61
2016,5,25,13,30,71.0,458.0,4.0,29.0,527.0,453.66,334.86
2016,5,25,13,45,73.0,449.5,4.0,29.5,519.0,445.55,328.54
2016,5,25,14,0,75.0,441.0,4.0,30.0,511.0,436.98,322.09
2016,5,25,14,15,88.5,433.5,3.95,30.0,513.5,437.31,322.89
2016,5,25,14,30,102.0,426.0,3.9,30.0,516.0,436.48,322.8
2016,5,25,14,45,74.0,388.5,3.85,30.0,452.5,380.76,282.4
2016,5,25,15,0,46.0,351.0,3.8,30.0,389.0,326.97,243.14
2016,5,25,15,15,64.5,346.5,3.85,30.0,397.0,331.04,246.91
2016,5,25,15,30,83.0,342.0,3.9,30.0,405.0,333.24,249.02
2016,5,25,15,45,55.5,298.0,4.0,30.0,339.0,277.34,207.69
2016,5,25,16,0,28.0,254.0,4.1,30.0,273.0,224.28,168.18
2016,5,25,16,15,15.5,212.0,4.1,29.5,223.0,180.89,135.86
2016,5,25,16,30,3.0,170.0,4.1,29.0,173.0,140.94,105.74
2016,5,25,16,45,1.5,158.5,4.2,29.0,160.0,130.41,97.94
2016,5,25,17,0,0.0,147.0,4.3,29.0,147.0,120.01,90.17
2016,5,25,17,15,0.0,128.5,4.1,28.5,128.5,104.65,78.5
2016,5,25,17,30,0.0,110.0,3.9,28.0,110.0,89.4,66.73
2016,5,25,17,45,0.0,91.5,3.75,27.5,91.5,74.31,54.87
2016,5,25,18,0,0.0,73.0,3.6,27.0,73.0,59.4,42.91
2016,5,25,18,15,0.0,56.0,3.45,26.5,56.0,45.9,33.52
2016,5,25,18,30,0.0,39.0,3.3,26.0,39.0,32.25,21.68
2016,5,25,18,45,0.0,25.0,3.2,26.0,25.0,20.63,11.42
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,9.04,0.43
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,4.69,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.82,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.64,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.05,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.46,0.0
2016,5,26,7,15,59.0,82.0,3.7,25.0,105.5,71.89,51.16
2016,5,26,7,30,118.0,161.0,3.9,25.0,208.0,144.51,106.91
2016,5,26,7,45,59.0,113.5,4.15,25.5,137.0,105.75,78.01
2016,5,26,8,0,0.0,66.0,4.4,26.0,66.0,54.73,38.84
2016,5,26,8,15,0.0,72.5,4.45,26.0,72.5,60.19,43.1
2016,5,26,8,30,0.0,79.0,4.5,26.0,79.0,65.65,47.31
2016,5,26,8,45,0.0,106.5,4.55,26.5,106.5,88.54,65.25
2016,5,26,9,0,0.0,134.0,4.6,27.0,134.0,111.32,82.84
2016,5,26,9,15,0.0,122.5,4.6,27.0,122.5,101.98,75.26
2016,5,26,9,30,0.0,111.0,4.6,27.0,111.0,92.54,67.67
2016,5,26,9,45,5.0,167.0,4.7,27.0,171.5,142.28,106.39
2016,5,26,10,0,10.0,223.0,4.8,27.0,232.0,192.61,145.01
2016,5,26,10,15,66.0,329.5,4.7,27.0,388.0,325.7,246.38
2016,5,26,10,30,122.0,436.0,4.6,27.0,544.0,465.68,349.48
2016,5,26,10,45,88.5,429.5,4.55,27.0,509.5,434.19,325.11
2016,5,26,11,0,55.0,423.0,4.5,27.0,475.0,406.25,303.72
2016,5,26,11,15,157.5,451.0,4.4,27.0,602.5,520.76,388.68
2016,5,26,11,30,260.0,479.0,4.3,27.0,730.0,637.48,472.54
2016,5,26,11,45,265.0,484.5,4.25,27.0,742.5,650.93,481.2
2016,5,26,12,0,270.0,490.0,4.2,27.0,755.0,663.14,489.48
2016,5,26,12,15,185.5,493.0,4.5,27.0,675.0,591.19,437.8
2016,5,26,12,30,101.0,496.0,4.8,27.0,595.0,516.18,383.39
2016,5,26,12,45,413.5,363.5,5.15,27.5,769.5,682.24,510.13
2016,5,26,13,0,726.0,231.0,5.5,28.0,944.0,822.96,614.95
2016,5,26,13,15,722.5,230.0,5.6,28.0,931.5,811.63,606.83
2016,5,26,13,30,719.0,229.0,5.7,28.0,919.0,797.4,597.37
2016,5,26,13,45,719.5,222.5,5.85,28.5,901.0,778.71,583.86
2016,5,26,14,0,720.0,216.0,6.0,29.0,883.0,757.11,568.17
2016,5,26,14,15,526.0,313.5,5.85,29.0,792.5,676.92,506.96
2016,5,26,14,30,332.0,411.0,5.7,29.0,702.0,598.15,446.7
2016,5,26,14,45,366.5,376.0,5.6,29.0,686.0,579.11,433.93
2016,5,26,15,0,401.0,341.0,5.5,29.0,670.0,561.22,421.4
2016,5,26,15,15,326.5,344.5,5.3,29.0,603.5,496.52,373.13
2016,5,26,15,30,252.0,348.0,5.1,29.0,537.0,441.08,331.53
2016,5,26,15,45,226.0,327.5,4.9,29.0,489.5,392.97,295.64
2016,5,26,16,0,200.0,307.0,4.7,29.0,442.0,350.77,263.84
2016,5,26,16,15,194.0,282.5,4.5,28.5,404.5,315.94,237.71
2016,5,26,16,30,188.0,258.0,4.3,28.0,367.0,281.42,211.41
2016,5,26,16,45,155.5,232.5,4.1,28.0,317.0,238.17,178.26
2016,5,26,17,0,123.0,207.0,3.9,28.0,267.0,198.4,147.89
2016,5,26,17,15,102.0,187.0,3.8,27.5,232.5,168.47,125.26
2016,5,26,17,30,81.0,167.0,3.7,27.0,198.0,141.56,105.18
2016,5,26,17,45,66.5,141.0,3.65,26.5,164.0,113.66,84.3
2016,5,26,18,0,52.0,115.0,3.6,26.0,130.0,87.91,65.45
2016,5,26,18,15,34.5,89.5,3.7,25.5,99.0,67.93,52.39
2016,5,26,18,30,17.0,64.0,3.8,25.0,68.0,49.72,36.58
2016,5,26,18,45,8.5,40.0,3.9,25.0,42.0,32.25,21.14
2016,5,26,19,0,0.0,16.0,4.0,25.0,16.0,13.19,3.49
2016,5,26,19,15,0.0,8.0,4.15,24.5,8.0,6.83,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,11.95,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,22.39,11.34
2016,5,27,6,15,95.5,53.5,4.9,23.0,70.0,41.08,28.94
2016,5,27,6,30,153.0,79.0,4.9,23.0,108.0,58.5,44.51
2016,5,27,6,45,76.5,44.0,4.9,23.5,58.5,34.02,23.77
2016,5,27,7,0,0.0,9.0,4.9,24.0,9.0,7.4,0.49
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,11.53,3.91
2016,5,27,7,30,0.0,19.0,5.2,24.0,19.0,15.66,7.31
2016,5,27,7,45,0.0,42.5,5.35,24.5,42.5,35.15,23.25
2016,5,27,8,0,0.0,66.0,5.5,25.0,66.0,54.73,39.04
2016,5,27,8,15,0.0,53.5,5.6,25.0,53.5,44.34,30.45
2016,5,27,8,30,0.0,41.0,5.7,25.0,41.0,33.98,21.94
2016,5,27,8,45,0.0,27.5,5.8,25.5,27.5,22.79,12.77
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,11.6,3.69
2016,5,27,9,15,0.0,23.5,5.8,26.0,23.5,19.5,10.01
2016,5,27,9,30,0.0,33.0,5.7,26.0,33.0,27.43,16.31
2016,5,27,9,45,0.0,35.0,5.6,26.5,35.0,29.12,17.57
2016,5,27,10,0,0.0,37.0,5.5,27.0,37.0,30.82,18.82
2016,5,27,10,15,5.5,131.5,5.4,27.5,136.5,113.67,83.77
2016,5,27,10,30,11.0,226.0,5.3,28.0,236.0,197.08,147.59
2016,5,27,10,45,102.0,348.0,5.25,28.5,443.0,380.9,286.56
2016,5,27,11,0,193.0,470.0,5.2,29.0,650.0,558.54,415.04
2016,5,27,11,15,101.5,335.0,5.0,29.0,430.0,376.23,281.21
2016,5,27,11,30,10.0,200.0,4.8,29.0,210.0,176.28,130.27
2016,5,27,11,45,10.0,201.0,4.65,29.0,211.0,177.42,131.29
2016,5,27,12,0,10.0,202.0,4.5,29.0,212.0,178.49,132.02
2016,5,27,12,15,10.5,204.0,4.2,29.0,214.5,180.75,133.66
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,182.91,135.24
2016,5,27,12,45,5.5,159.0,3.6,29.5,164.5,138.48,101.19
2016,5,27,13,0,0.0,112.0,3.3,30.0,112.0,94.16,67.11
2016,5,27,13,15,4.0,145.5,2.9,30.0,149.5,125.6,91.27
2016,5,27,13,30,8.0,179.0,2.5,30.0,187.0,156.89,115.01
2016,5,27,13,45,8.0,182.0,2.2,30.0,190.0,159.12,116.65
2016,5,27,14,0,8.0,185.0,1.9,30.0,193.0,161.31,118.3
2016,5,27,14,15,153.0,301.0,1.65,30.0,436.0,377.5,280.02
2016,5,27,14,30,298.0,417.0,1.4,30.0,679.0,578.27,419.2
2016,5,27,14,45,244.0,408.5,1.2,30.0,617.5,522.6,377.97
2016,5,27,15,0,190.0,400.0,1.0,30.0,556.0,464.74,337.03
2016,5,27,15,15,449.0,286.0,0.9,29.5,629.5,526.31,383.17
2016,5,27,15,30,708.0,172.0,0.8,29.0,703.0,557.57,405.25
2016,5,27,15,45,698.5,163.5,0.7,29.0,660.0,512.11,371.17
2016,5,27,16,0,689.0,155.0,0.6,29.0,617.0,465.61,336.26
2016,5,27,16,15,465.5,203.5,0.65,28.5,505.0,372.48,270.55
2016,5,27,16,30,242.0,252.0,0.7,28.0,393.0,298.42,219.04
2016,5,27,16,45,420.0,189.0,0.75,28.0,405.5,291.18,209.04
2016,5,27,17,0,598.0,126.0,0.8,28.0,418.0,263.91,180.71
2016,5,27,17,15,559.5,118.5,0.85,27.5,365.5,213.34,140.89
2016,5,27,17,30,521.0,111.0,0.9,27.0,313.0,163.88,103.33
2016,5,27,17,45,474.0,100.0,0.95,27.0,262.0,117.34,71.5
2016,5,27,18,0,427.0,89.0,1.0,27.0,211.0,75.9,49.84
2016,5,27,18,15,355.5,76.0,0.95,26.0,162.5,56.53,42.62
2016,5,27,18,30,284.0,63.0,0.9,25.0,114.0,47.4,34.66
2016,5,27,18,45,193.5,45.5,0.9,24.5,74.5,34.62,23.23
2016,5,27,19,0,103.0,28.0,0.9,24.0,35.0,21.94,9.97
2016,5,27,19,15,51.5,14.0,0.95,23.5,17.5,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.0,19.5,14.08,0.0
2016,5,28,6,0,70.0,33.0,2.8,22.0,39.0,25.91,14.21
2016,5,28,6,15,155.0,53.5,2.95,22.5,79.5,40.74,28.75
2016,5,28,6,30,240.0,74.0,3.1,23.0,120.0,55.72,42.15
2016,5,28,6,45,120.0,60.0,3.3,23.5,83.0,45.74,33.88
2016,5,28,7,0,0.0,46.0,3.5,24.0,46.0,38.03,25.88
2016,5,28,7,15,0.0,76.0,3.65,24.0,76.0,62.63,46.12
2016,5,28,7,30,0.0,106.0,3.8,24.0,106.0,86.5,65.47
2016,5,28,7,45,15.5,147.0,4.0,24.5,154.5,122.32,93.39
2016,5,28,8,0,31.0,188.0,4.2,25.0,203.0,159.92,122.41
2016,5,28,8,15,21.0,191.5,4.25,25.5,202.0,162.85,124.47
2016,5,28,8,30,11.0,195.0,4.3,26.0,201.0,164.02,125.02
2016,5,28,8,45,8.0,189.5,4.35,26.5,194.5,159.65,121.06
2016,5,28,9,0,5.0,184.0,4.4,27.0,188.0,154.67,116.65
2016,5,28,9,15,8.5,209.5,4.35,27.0,216.0,178.08,134.5
2016,5,28,9,30,12.0,235.0,4.3,27.0,244.0,201.92,152.51
2016,5,28,9,45,25.5,290.0,4.3,27.5,310.5,260.18,196.28
2016,5,28,10,0,39.0,345.0,4.3,28.0,377.0,317.2,238.26
2016,5,28,10,15,35.0,350.0,4.2,28.0,380.0,321.37,240.77
2016,5,28,10,30,31.0,355.0,4.1,28.0,383.0,325.05,243.04
2016,5,28,10,45,413.0,266.5,4.1,28.5,650.5,553.46,416.48
2016,5,28,11,0,795.0,178.0,4.1,29.0,918.0,777.25,577.26
2016,5,28,11,15,498.0,334.0,4.05,29.0,801.0,699.65,516.05
2016,5,28,11,30,201.0,490.0,4.0,29.0,684.0,591.7,434.04
2016,5,28,11,45,166.5,495.5,3.95,29.5,657.5,572.11,418.95
2016,5,28,12,0,132.0,501.0,3.9,30.0,631.0,550.81,402.26
2016,5,28,12,15,477.5,336.5,3.85,30.0,809.0,710.56,521.72
2016,5,28,12,30,823.0,172.0,3.8,30.0,987.0,849.01,620.87
2016,5,28,12,45,822.0,171.5,3.8,30.0,982.0,846.0,617.98
2016,5,28,13,0,821.0,171.0,3.8,30.0,977.0,839.9,614.06
2016,5,28,13,15,817.5,170.0,3.8,30.0,964.0,828.14,606.46
2016,5,28,13,30,814.0,169.0,3.8,30.0,951.0,813.23,596.84
2016,5,28,13,45,808.5,167.5,3.8,30.0,930.5,793.21,583.58
2016,5,28,14,0,803.0,166.0,3.8,30.0,910.0,770.25,567.92
2016,5,28,14,15,795.0,164.5,3.8,30.0,882.5,742.64,548.88
2016,5,28,14,30,787.0,163.0,3.8,30.0,855.0,712.49,527.85
2016,5,28,14,45,767.0,166.0,3.8,30.0,818.5,675.75,501.74
2016,5,28,15,0,747.0,169.0,3.8,30.0,782.0,637.63,474.26
2016,5,28,15,15,733.5,165.5,3.75,29.5,742.5,597.4,445.67
2016,5,28,15,30,720.0,162.0,3.7,29.0,703.0,554.77,414.65
2016,5,28,15,45,702.0,158.0,3.65,29.0,658.5,508.39,379.34
2016,5,28,16,0,684.0,154.0,3.6,29.0,614.0,461.69,343.0
2016,5,28,16,15,661.5,149.0,3.5,28.5,565.5,412.2,304.36
2016,5,28,16,30,639.0,144.0,3.4,28.0,517.0,363.4,265.32
2016,5,28,16,45,611.0,137.0,3.3,28.0,466.5,312.19,223.35
2016,5,28,17,0,583.0,130.0,3.2,28.0,416.0,262.88,182.59
2016,5,28,17,15,544.5,122.0,3.1,27.5,364.0,212.8,142.38
2016,5,28,17,30,506.0,114.0,3.0,27.0,312.0,163.7,104.5
2016,5,28,17,45,461.0,102.5,2.95,26.5,261.5,117.84,72.86
2016,5,28,18,0,416.0,91.0,2.9,26.0,211.0,76.87,51.15
2016,5,28,18,15,345.5,78.0,2.9,25.5,163.0,57.87,43.87
2016,5,28,18,30,275.0,65.0,2.9,25.0,115.0,48.79,35.85
2016,5,28,18,45,185.0,47.0,2.9,25.0,75.5,35.69,24.08
2016,5,28,19,0,95.0,29.0,2.9,25.0,36.0,22.66,10.69
2016,5,28,19,15,47.5,14.5,2.9,24.5,18.0,12.38,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,2.05,21.5,8.5,7.26,0.0
2016,5,29,6,0,0.0,17.0,2.2,22.0,17.0,14.01,5.15
2016,5,29,6,15,0.0,34.5,2.25,22.0,34.5,28.43,18.45
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,42.25,30.81
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,58.79,45.29
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,75.55,56.97
2016,5,29,7,15,11.0,119.0,2.55,23.0,123.5,95.83,73.06
2016,5,29,7,30,22.0,143.0,2.6,23.0,152.0,117.72,90.1
2016,5,29,7,45,174.5,167.0,2.7,23.5,253.0,170.35,125.86
2016,5,29,8,0,327.0,191.0,2.8,24.0,354.0,242.4,178.16
2016,5,29,8,15,246.0,227.0,2.85,24.0,357.5,265.37,199.7
2016,5,29,8,30,165.0,263.0,2.9,24.0,361.0,277.57,211.52
2016,5,29,8,45,434.5,205.0,2.95,24.5,492.5,362.91,274.42
2016,5,29,9,0,704.0,147.0,3.0,25.0,624.0,469.02,353.79
2016,5,29,9,15,390.0,245.0,3.0,25.0,513.0,419.56,318.58
2016,5,29,9,30,76.0,343.0,3.0,25.0,402.0,329.83,250.24
2016,5,29,9,45,47.0,314.0,3.0,25.5,351.5,293.02,221.96
2016,5,29,10,0,18.0,285.0,3.0,26.0,301.0,249.17,187.93
2016,5,29,10,15,106.0,362.0,3.0,26.5,455.5,385.29,290.07
2016,5,29,10,30,194.0,439.0,3.0,27.0,610.0,517.58,385.29
2016,5,29,10,45,102.5,331.0,3.05,27.5,421.5,365.87,273.6
2016,5,29,11,0,11.0,223.0,3.1,28.0,233.0,195.57,145.16
2016,5,29,11,15,11.5,228.5,3.05,28.0,239.5,201.06,149.51
2016,5,29,11,30,12.0,234.0,3.0,28.0,246.0,206.53,153.51
2016,5,29,11,45,15.0,277.5,3.0,28.0,292.5,246.18,183.12
2016,5,29,12,0,18.0,321.0,3.0,28.0,339.0,285.97,212.46
2016,5,29,12,15,92.0,414.5,2.95,28.0,506.0,435.77,322.96
2016,5,29,12,30,166.0,508.0,2.9,28.0,673.0,586.15,429.19
2016,5,29,12,45,162.5,505.5,2.9,28.5,666.5,580.5,423.56
2016,5,29,13,0,159.0,503.0,2.9,29.0,660.0,573.87,418.16
2016,5,29,13,15,155.5,496.0,2.85,29.0,648.0,562.5,410.26
2016,5,29,13,30,152.0,489.0,2.8,29.0,636.0,550.35,401.86
2016,5,29,13,45,208.5,471.5,2.75,29.0,668.0,575.48,420.75
2016,5,29,14,0,265.0,454.0,2.7,29.0,700.0,603.06,440.84
2016,5,29,14,15,364.0,402.5,2.6,29.0,729.5,623.79,456.91
2016,5,29,14,30,463.0,351.0,2.5,29.0,759.0,643.25,471.61
2016,5,29,14,45,338.0,374.0,2.4,29.0,665.5,555.98,408.91
2016,5,29,15,0,213.0,397.0,2.3,29.0,572.0,476.03,351.15
2016,5,29,15,15,136.5,363.5,2.15,28.5,474.0,391.89,291.08
2016,5,29,15,30,60.0,330.0,2.0,28.0,376.0,309.52,231.19
2016,5,29,15,45,385.0,235.0,1.95,28.0,497.0,406.1,303.8
2016,5,29,16,0,710.0,140.0,1.9,28.0,618.0,461.18,340.9
2016,5,29,16,15,688.5,135.5,1.9,27.5,570.0,411.45,302.03
2016,5,29,16,30,667.0,131.0,1.9,27.0,522.0,362.24,263.03
2016,5,29,16,45,636.0,124.5,1.95,27.0,468.5,309.18,220.04
2016,5,29,17,0,605.0,118.0,2.0,27.0,415.0,258.29,178.29
2016,5,29,17,15,562.5,114.0,1.9,26.5,364.0,209.57,139.22
2016,5,29,17,30,520.0,110.0,1.8,26.0,313.0,162.48,103.08
2016,5,29,17,45,462.5,101.5,1.7,26.0,261.5,117.07,72.21
2016,5,29,18,0,405.0,93.0,1.6,26.0,210.0,77.87,52.12
2016,5,29,18,15,336.0,79.5,1.6,25.5,162.5,58.84,44.7
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,49.46,36.43
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,36.64,24.98
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,22.66,11.03
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,12.38,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.05,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,4.93,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,6.58,0.0
2016,5,30,7,15,0.0,8.5,0.95,22.0,8.5,6.99,0.21
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,7.41,0.55
2016,5,30,7,45,0.0,49.5,0.7,22.0,49.5,40.97,28.42
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,74.67,55.84
2016,5,30,8,15,0.0,75.5,0.5,22.0,75.5,62.69,45.83
2016,5,30,8,30,0.0,61.0,0.4,22.0,61.0,50.63,35.89
2016,5,30,8,45,137.0,180.5,0.35,22.5,273.5,210.75,160.78
2016,5,30,9,0,274.0,300.0,0.3,23.0,486.0,383.24,286.87
2016,5,30,9,15,300.0,317.0,0.6,23.0,533.5,426.29,318.56
2016,5,30,9,30,326.0,334.0,0.9,23.0,581.0,470.84,352.3
2016,5,30,9,45,361.0,340.0,1.2,23.5,627.5,513.0,383.44
2016,5,30,10,0,396.0,346.0,1.5,24.0,674.0,556.63,415.28
2016,5,30,10,15,525.0,296.5,1.75,24.0,749.5,624.36,465.84
2016,5,30,10,30,654.0,247.0,2.0,24.0,825.0,693.58,517.03
2016,5,30,10,45,684.5,234.5,2.25,24.5,856.5,725.23,539.52
2016,5,30,11,0,715.0,222.0,2.5,25.0,888.0,755.58,561.16
2016,5,30,11,15,721.0,224.0,2.55,25.0,907.0,777.72,576.43
2016,5,30,11,30,727.0,226.0,2.6,25.0,926.0,797.2,589.83
2016,5,30,11,45,778.0,192.5,2.7,25.5,950.0,813.41,601.54
2016,5,30,12,0,829.0,159.0,2.8,26.0,974.0,833.98,614.66
2016,5,30,12,15,830.5,159.0,2.65,26.0,978.5,827.85,609.27
2016,5,30,12,30,832.0,159.0,2.5,26.0,983.0,830.31,609.9
2016,5,30,12,45,835.5,156.0,2.45,26.0,980.5,829.37,608.95
2016,5,30,13,0,839.0,153.0,2.4,26.0,978.0,825.47,606.15
2016,5,30,13,15,837.0,152.0,2.3,26.0,966.0,815.48,599.02
2016,5,30,13,30,835.0,151.0,2.2,26.0,954.0,802.31,589.91
2016,5,30,13,45,833.5,148.0,2.1,26.5,935.5,784.77,576.81
2016,5,30,14,0,832.0,145.0,2.0,27.0,917.0,764.06,561.65
2016,5,30,14,15,825.5,143.5,1.9,27.0,890.0,737.8,543.11
2016,5,30,14,30,819.0,142.0,1.8,27.0,863.0,714.63,526.34
2016,5,30,14,45,812.0,138.5,1.75,27.0,830.0,680.18,502.17
2016,5,30,15,0,805.0,135.0,1.7,27.0,797.0,643.41,476.04
2016,5,30,15,15,793.0,132.5,1.65,27.0,757.5,602.4,446.39
2016,5,30,15,30,781.0,130.0,1.6,27.0,718.0,559.86,415.01
2016,5,30,15,45,769.0,125.0,1.6,27.0,674.0,513.84,380.63
2016,5,30,16,0,757.0,120.0,1.6,27.0,630.0,466.8,344.52
2016,5,30,16,15,737.0,116.0,1.65,27.0,581.5,416.5,305.17
2016,5,30,16,30,717.0,112.0,1.7,27.0,533.0,363.97,263.07
2016,5,30,16,45,689.5,108.0,1.75,27.0,481.5,311.72,220.35
2016,5,30,17,0,662.0,104.0,1.8,27.0,430.0,261.1,178.4
2016,5,30,17,15,626.5,98.0,1.7,26.5,377.0,209.15,136.24
2016,5,30,17,30,591.0,92.0,1.6,26.0,324.0,160.35,98.31
2016,5,30,17,45,528.5,87.0,1.5,26.0,270.5,113.46,66.84
2016,5,30,18,0,466.0,82.0,1.4,26.0,217.0,73.51,47.72
2016,5,30,18,15,397.0,71.0,1.3,25.5,169.0,53.2,39.91
2016,5,30,18,30,328.0,60.0,1.2,25.0,121.0,45.4,33.02
2016,5,30,18,45,230.5,44.5,1.1,24.5,80.5,33.97,22.8
2016,5,30,19,0,133.0,29.0,1.0,24.0,40.0,22.33,11.03
2016,5,30,19,15,66.5,14.5,1.05,23.5,20.0,12.38,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,8.0,14.5,1.85,21.5,15.0,12.38,0.0
2016,5,31,6,0,16.0,29.0,1.9,22.0,30.0,23.41,12.54
2016,5,31,6,15,51.0,50.5,1.95,22.0,59.5,39.06,27.45
2016,5,31,6,30,86.0,72.0,2.0,22.0,89.0,54.69,41.48
2016,5,31,6,45,121.5,92.0,2.1,22.0,124.0,69.11,54.26
2016,5,31,7,0,157.0,112.0,2.2,22.0,159.0,88.75,65.25
2016,5,31,7,15,165.5,138.0,2.25,22.0,196.5,120.48,87.44
2016,5,31,7,30,174.0,164.0,2.3,22.0,234.0,153.58,112.8
2016,5,31,7,45,102.5,176.5,2.35,22.5,219.0,161.54,121.95
2016,5,31,8,0,31.0,189.0,2.4,23.0,204.0,160.25,123.27
2016,5,31,8,15,15.5,168.0,2.45,23.0,175.5,142.4,109.28
2016,5,31,8,30,0.0,147.0,2.5,23.0,147.0,121.3,92.52
2016,5,31,8,45,11.5,198.0,2.6,23.5,206.0,167.85,128.73
2016,5,31,9,0,23.0,249.0,2.7,24.0,265.0,215.79,165.33
2016,5,31,9,15,35.5,285.5,2.75,24.5,312.0,256.16,195.55
2016,5,31,9,30,48.0,322.0,2.8,25.0,359.0,296.25,225.16
2016,5,31,9,45,38.5,322.5,2.85,25.5,353.0,294.49,222.89
2016,5,31,10,0,29.0,323.0,2.9,26.0,347.0,291.64,219.9
2016,5,31,10,15,110.0,381.5,2.9,26.0,478.0,403.4,303.56
2016,5,31,10,30,191.0,440.0,2.9,26.0,609.0,514.99,384.53
2016,5,31,10,45,95.5,268.5,2.95,26.5,353.0,306.32,230.83
2016,5,31,11,0,0.0,97.0,3.0,27.0,97.0,81.27,57.98
2016,5,31,11,15,103.0,293.5,3.1,27.0,392.5,339.89,256.6
2016,5,31,11,30,206.0,490.0,3.2,27.0,688.0,593.56,438.74
2016,5,31,11,45,218.0,494.5,3.3,27.0,706.5,611.08,449.97
2016,5,31,12,0,230.0,499.0,3.4,27.0,725.0,627.76,461.89
2016,5,31,12,15,118.5,334.0,3.65,27.0,450.5,394.88,295.53
2016,5,31,12,30,7.0,169.0,3.9,27.0,176.0,148.15,109.43
2016,5,31,12,45,3.5,125.0,4.2,27.0,128.5,108.06,78.84
2016,5,31,13,0,0.0,81.0,4.5,27.0,81.0,68.05,47.74
2016,5,31,13,15,0.0,62.0,4.55,27.0,62.0,52.04,35.27
2016,5,31,13,30,0.0,43.0,4.6,27.0,43.0,36.04,22.75
2016,5,31,13,45,0.0,47.0,4.65,27.0,47.0,39.36,25.39
2016,5,31,14,0,0.0,51.0,4.7,27.0,51.0,42.68,28.02
2016,5,31,14,15,0.0,45.0,4.4,26.5,45.0,37.61,24.13
2016,5,31,14,30,0.0,39.0,4.1,26.0,39.0,32.55,20.22
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,35.86,22.89
2016,5,31,15,0,0.0,47.0,3.5,26.0,47.0,39.17,25.56
2016,5,31,15,15,0.0,39.0,3.4,25.5,39.0,32.46,20.33
2016,5,31,15,30,0.0,31.0,3.3,25.0,31.0,25.76,15.07
2016,5,31,15,45,0.0,37.0,3.25,25.0,37.0,30.73,19.12
2016,5,31,16,0,0.0,43.0,3.2,25.0,43.0,35.7,23.18
2016,5,31,16,15,0.0,40.5,3.1,24.5,40.5,33.59,21.61
2016,5,31,16,30,0.0,38.0,3.0,24.0,38.0,31.48,20.04
2016,5,31,16,45,0.0,85.5,2.95,24.0,85.5,71.05,52.29
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,108.98,83.1
2016,5,31,17,15,0.0,116.5,2.85,23.5,116.5,95.34,72.49
2016,5,31,17,30,0.0,100.0,2.8,23.0,100.0,81.79,61.84
2016,5,31,17,45,0.0,83.0,2.8,23.0,83.0,67.97,50.68
2016,5,31,18,0,0.0,66.0,2.8,23.0,66.0,54.3,39.46
2016,5,31,18,15,0.0,51.0,2.7,23.0,51.0,42.22,30.91
2016,5,31,18,30,0.0,36.0,2.6,23.0,36.0,29.74,19.93
2016,5,31,18,45,0.0,23.0,2.55,23.0,23.0,18.96,10.35
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,8.21,0.57
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.27,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,44.0,16.5,1.0,20.5,20.5,14.08,0.0
2016,6,1,6,0,88.0,33.0,1.1,21.0,41.0,25.6,14.38
2016,6,1,6,15,170.0,52.5,1.05,21.0,80.5,40.16,28.54
2016,6,1,6,30,252.0,72.0,1.0,21.0,120.0,54.5,41.51
2016,6,1,6,45,324.0,85.5,0.95,21.5,168.5,62.9,49.03
2016,6,1,7,0,396.0,99.0,0.9,22.0,217.0,83.53,56.95
2016,6,1,7,15,446.0,110.0,0.8,22.0,268.0,123.55,78.94
2016,6,1,7,30,496.0,121.0,0.7,22.0,319.0,168.97,110.66
2016,6,1,7,45,538.0,127.5,0.65,22.5,371.5,214.45,145.6
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,266.45,186.85
2016,6,1,8,15,608.5,141.0,0.6,23.0,474.5,315.57,226.88
2016,6,1,8,30,637.0,148.0,0.6,23.0,525.0,366.62,267.86
2016,6,1,8,45,658.5,153.5,0.6,23.5,573.0,415.06,305.57
2016,6,1,9,0,680.0,159.0,0.6,24.0,621.0,464.08,342.56
2016,6,1,9,15,458.0,256.5,0.65,24.0,577.0,461.32,342.28
2016,6,1,9,30,236.0,354.0,0.7,24.0,533.0,431.29,320.68
2016,6,1,9,45,180.5,377.5,0.8,24.5,518.5,429.35,318.99
2016,6,1,10,0,125.0,401.0,0.9,25.0,504.0,422.53,313.1
2016,6,1,10,15,91.0,400.5,0.9,25.0,477.0,400.68,296.87
2016,6,1,10,30,57.0,400.0,0.9,25.0,450.0,380.63,281.8
2016,6,1,10,45,186.0,421.0,0.95,25.0,593.0,502.2,370.16
2016,6,1,11,0,315.0,442.0,1.0,25.0,736.0,629.43,458.35
2016,6,1,11,15,348.5,420.0,1.0,25.0,751.5,645.14,468.42
2016,6,1,11,30,382.0,398.0,1.0,25.0,767.0,660.27,479.2
2016,6,1,11,45,345.0,440.5,1.0,25.5,777.0,672.82,485.12
2016,6,1,12,0,308.0,483.0,1.0,26.0,787.0,682.78,489.28
2016,6,1,12,15,363.0,460.5,1.0,26.0,819.5,711.27,509.14
2016,6,1,12,30,418.0,438.0,1.0,26.0,852.0,741.83,529.94
2016,6,1,12,45,396.0,441.0,1.0,26.0,832.0,721.71,516.18
2016,6,1,13,0,374.0,444.0,1.0,26.0,812.0,703.41,504.05
2016,6,1,13,15,326.5,459.0,1.05,26.0,777.0,673.26,483.92
2016,6,1,13,30,279.0,474.0,1.1,26.0,742.0,642.55,463.29
2016,6,1,13,45,324.5,444.5,1.15,26.0,750.5,646.68,468.06
2016,6,1,14,0,370.0,415.0,1.2,26.0,759.0,647.65,470.27
2016,6,1,14,15,569.5,292.5,1.3,26.0,804.0,685.47,500.82
2016,6,1,14,30,769.0,170.0,1.4,26.0,849.0,701.93,516.13
2016,6,1,14,45,607.5,246.5,1.55,26.5,770.0,635.46,467.86
2016,6,1,15,0,446.0,323.0,1.7,27.0,691.0,571.19,421.17
2016,6,1,15,15,294.5,341.0,1.75,27.0,579.0,471.13,349.75
2016,6,1,15,30,143.0,359.0,1.8,27.0,467.0,382.6,285.42
