Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,94.0,319.0,1.9,27.0,388.5,312.91,234.9
2016,6,1,16,0,45.0,279.0,2.0,27.0,310.0,251.48,189.59
2016,6,1,16,15,147.0,266.5,1.95,26.5,355.5,282.22,212.79
2016,6,1,16,30,249.0,254.0,1.9,26.0,401.0,301.09,225.22
2016,6,1,16,45,243.0,229.5,1.85,26.0,362.0,263.46,195.52
2016,6,1,17,0,237.0,205.0,1.8,26.0,323.0,226.24,165.98
2016,6,1,17,15,227.5,181.0,1.7,25.5,283.0,189.19,136.88
2016,6,1,17,30,218.0,157.0,1.6,25.0,243.0,153.17,108.93
2016,6,1,17,45,195.0,135.5,1.55,25.0,203.5,118.87,83.95
2016,6,1,18,0,172.0,114.0,1.5,25.0,164.0,89.24,64.98
2016,6,1,18,15,141.5,92.0,1.4,24.5,127.5,69.18,53.69
2016,6,1,18,30,111.0,70.0,1.3,24.0,91.0,53.5,40.06
2016,6,1,18,45,68.5,49.0,1.2,23.5,60.5,38.09,26.4
2016,6,1,19,0,26.0,28.0,1.1,23.0,30.0,22.7,11.74
2016,6,1,19,15,13.0,14.0,1.15,23.0,15.0,11.95,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.56,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,4.92,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,9.86,2.77
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,14.81,7.23
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,21.01,12.72
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,27.23,17.14
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,68.29,51.08
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,107.73,83.05
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,138.74,106.88
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,173.95,134.05
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,193.41,149.45
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,212.5,164.36
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,165.18,127.18
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,112.09,84.96
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,135.65,103.51
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,159.58,122.12
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,291.05,223.93
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,430.54,327.79
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,374.37,284.71
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,318.29,241.74
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,387.51,293.29
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,458.51,344.68
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,420.88,316.01
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,381.62,286.43
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,617.84,465.56
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,823.94,609.97
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,830.25,610.85
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,833.63,611.4
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,833.6,609.65
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,830.47,605.83
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,761.18,555.01
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,674.49,490.66
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,673.68,491.56
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,674.51,492.62
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,707.1,519.63
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,715.33,529.42
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,588.97,436.53
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,462.61,342.9
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,531.91,397.44
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,563.14,421.23
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,517.95,386.45
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,470.4,349.51
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,389.17,288.46
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,320.96,238.47
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,302.08,218.27
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,263.78,179.79
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,207.92,133.92
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,157.86,94.5
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,108.25,60.28
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,63.25,38.32
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,45.18,33.41
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,39.68,28.49
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,30.95,20.56
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,22.0,11.43
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,11.52,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,11.1,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,21.28,11.2
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,36.55,25.72
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,51.54,39.31
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,67.56,53.49
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,85.15,64.88
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,113.92,83.54
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,155.65,112.01
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,195.06,133.78
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,263.04,181.81
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,314.64,226.5
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,367.14,271.54
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,419.8,315.29
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,470.37,356.32
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,517.05,393.23
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,562.55,428.21
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,571.86,433.54
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,549.42,414.52
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,540.83,407.35
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,520.69,391.35
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,602.71,451.39
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,689.13,512.75
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,631.77,469.38
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,567.14,420.92
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,711.46,531.14
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,832.11,618.36
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,837.56,620.7
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,839.87,621.87
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,749.52,554.24
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,636.21,467.49
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,689.1,506.91
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,736.75,541.11
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,762.07,562.98
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,764.44,568.85
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,737.74,550.26
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,708.27,529.36
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,605.34,452.24
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,502.3,374.78
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,486.29,364.88
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,466.77,351.49
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,477.93,359.84
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,464.93,347.91
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,340.71,255.07
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,242.97,184.29
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,163.65,124.06
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,89.14,66.64
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,78.42,58.47
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,67.77,50.14
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,57.18,41.62
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,46.36,32.77
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,36.37,25.85
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,26.41,17.12
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,17.71,9.39
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,9.04,1.43
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,4.69,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,11.95,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,22.82,12.5
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,31.31,21.28
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,39.61,28.95
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,60.05,46.98
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,88.01,66.14
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,88.53,65.83
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,77.95,59.18
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,123.81,95.04
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,173.35,133.21
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,213.2,163.71
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,258.5,198.58
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,294.86,226.25
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,332.82,254.87
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,315.51,241.26
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,295.36,225.1
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,372.97,283.34
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,451.38,340.97
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,544.69,410.87
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,646.95,486.04
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,679.97,508.92
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,711.34,530.82
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,702.96,524.07
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,687.14,512.26
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,650.02,483.12
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,604.14,447.7
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,570.91,423.49
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,536.38,398.09
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,560.24,416.09
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,582.95,432.99
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,592.89,441.6
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,601.23,449.13
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,634.97,475.63
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,662.9,497.62
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,656.05,493.19
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,645.71,486.27
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,498.07,376.82
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,358.55,271.23
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,288.26,219.2
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,217.95,166.01
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,305.36,233.99
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,376.27,286.86
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,321.91,244.9
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,274.68,208.77
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,263.49,197.37
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,240.81,175.39
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,199.36,141.71
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,158.73,109.47
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,119.95,81.1
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,83.46,58.83
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,63.72,49.3
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,50.94,38.11
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,37.38,26.01
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,23.53,12.87
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,11.98,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,13.23,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,23.98,13.29
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,33.46,22.9
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,44.5,32.89
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,50.59,38.4
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,68.17,43.5
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,112.33,65.0
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,161.53,98.97
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,211.93,138.94
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,265.64,183.71
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,320.92,230.52
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,374.27,275.36
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,426.09,318.19
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,478.3,360.22
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,526.49,398.85
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,572.51,434.94
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,616.04,467.61
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,657.93,498.26
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,694.93,525.76
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,729.51,551.09
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,759.55,571.73
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,786.74,589.41
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,750.03,558.75
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,684.77,507.4
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,778.93,579.82
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,855.86,635.97
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,731.71,543.88
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,574.01,423.74
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,598.84,442.8
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,622.28,460.11
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,538.98,399.43
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,450.2,334.26
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,644.08,483.52
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,790.66,592.25
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,763.56,572.53
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,733.47,550.62
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,698.33,525.2
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,660.98,497.75
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,619.88,467.7
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,576.87,435.57
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,530.58,399.35
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,482.57,360.96
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,430.99,319.43
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,379.31,276.74
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,314.3,224.16
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,259.18,179.72
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,210.9,140.38
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,166.31,105.8
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,118.55,72.06
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,73.89,48.05
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,54.29,41.32
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,44.12,32.45
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,33.78,23.11
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,23.23,12.82
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,11.7,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,12.38,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,23.78,13.3
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,31.89,21.77
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,39.87,29.17
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,45.05,33.89
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,62.01,38.31
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,108.83,60.44
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,163.91,99.0
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,216.1,140.56
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,270.95,186.29
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,324.31,231.93
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,378.65,277.78
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,430.96,320.54
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,483.73,362.27
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,532.01,400.73
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,579.09,437.3
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,622.21,469.17
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,663.35,498.74
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,700.53,525.6
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,735.17,550.14
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,764.91,569.91
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,791.59,586.37
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,813.88,600.55
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,832.84,612.48
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,847.13,621.31
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,857.98,627.92
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,862.97,630.72
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,864.65,631.45
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,861.92,628.41
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,855.91,623.35
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,844.87,616.0
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,830.37,606.49
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,810.92,594.02
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,788.2,579.4
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,761.18,561.49
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,731.21,540.46
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,695.23,514.87
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,657.17,487.42
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,616.11,458.28
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,573.24,427.04
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,526.41,391.26
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,478.14,353.49
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,427.15,312.55
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,376.08,270.61
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,322.6,226.27
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,270.2,182.34
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,213.48,136.12
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,162.51,96.29
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,111.81,61.73
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,65.74,39.44
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,46.76,34.55
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,41.29,29.77
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,32.99,22.26
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,24.53,13.81
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,11.72,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,13.66,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,24.7,13.92
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,35.24,24.46
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,45.62,33.9
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,54.52,41.81
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,70.74,46.87
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,113.88,67.49
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,162.2,100.23
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,211.17,138.07
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,263.19,179.99
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,314.19,222.17
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,366.57,264.92
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,419.57,307.39
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,470.08,346.97
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,517.1,383.23
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,563.32,417.93
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,605.93,448.56
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,646.83,477.18
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,635.06,466.13
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,598.06,437.13
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,612.41,445.7
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,624.1,451.89
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,610.51,441.56
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,588.68,425.71
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,723.65,524.9
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,834.01,602.39
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,839.38,604.71
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,841.73,606.14
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,772.27,555.5
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,683.95,490.11
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,759.84,547.88
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,811.37,586.21
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,735.68,531.93
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,646.44,467.62
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,695.45,506.23
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,715.66,523.78
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,682.48,500.74
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,646.79,475.84
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,553.57,408.15
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,463.97,342.93
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,480.93,355.78
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,473.15,347.79
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,395.64,289.56
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,329.51,241.05
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,306.87,218.53
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,265.65,179.14
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,213.13,136.66
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,163.4,98.16
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,114.77,65.44
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,71.53,44.6
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,52.8,39.44
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,46.84,34.2
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,35.29,23.98
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,25.49,14.51
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,12.85,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,13.11,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,25.36,14.34
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,37.28,25.99
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,48.96,36.47
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,56.33,43.0
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,71.85,48.29
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,115.2,69.7
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,161.79,100.96
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,208.89,137.2
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,259.45,178.13
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,309.62,219.92
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,361.36,262.67
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,410.69,302.56
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,460.1,341.51
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,507.78,378.66
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,553.09,413.24
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,553.44,412.01
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,531.41,393.59
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,464.15,344.34
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,385.76,285.77
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,517.8,382.47
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,647.4,473.21
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,726.56,530.77
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,800.88,584.69
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,811.98,591.17
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,819.46,595.72
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,825.12,599.33
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,827.89,601.06
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,825.02,599.53
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,819.3,596.08
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,808.96,589.22
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,795.58,580.32
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,777.86,568.84
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,757.12,555.2
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,731.13,537.46
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,702.62,517.78
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,668.57,493.96
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,632.59,468.38
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,593.48,440.95
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,551.93,411.06
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,431.84,322.41
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,329.31,246.75
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,360.76,268.59
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,362.57,264.25
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,312.99,223.48
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,265.52,184.35
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,216.2,144.77
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,167.58,107.27
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,121.92,75.68
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,81.04,54.0
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,61.28,46.82
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,52.33,39.01
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,39.73,27.83
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,27.26,16.07
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,13.9,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,12.44,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,24.61,13.7
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,36.55,25.33
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,48.23,35.83
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,55.61,42.39
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,70.46,47.56
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,113.47,68.53
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,159.77,99.47
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,206.52,135.27
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,256.9,175.9
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,306.58,217.28
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,357.85,259.62
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,407.48,299.68
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,459.34,340.37
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,505.22,376.36
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,550.42,411.04
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,592.62,441.98
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,633.44,471.21
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,670.09,497.84
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,704.58,522.56
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,657.8,484.58
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,584.87,427.76
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,696.01,511.52
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,793.53,582.91
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,807.46,590.59
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,818.29,596.83
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,823.58,600.4
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,825.96,602.16
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,719.22,524.61
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,581.84,422.79
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,598.93,436.27
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,614.14,447.62
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,526.52,385.24
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,435.55,319.77
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,345.25,254.93
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,252.7,186.98
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,250.28,185.66
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,247.69,184.02
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,369.61,276.77
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,472.43,352.14
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,318.66,238.7
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,178.65,133.6
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,256.62,192.31
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,315.65,233.47
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,298.09,215.15
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,265.06,182.93
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,215.71,143.44
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,167.14,106.13
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,121.78,75.11
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,81.24,53.84
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,61.26,46.62
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,52.32,38.84
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,39.72,27.71
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,27.28,16.09
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,13.92,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,12.08,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,23.96,13.19
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,33.79,22.99
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,45.27,33.28
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,51.27,38.66
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,64.74,42.81
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,107.34,62.24
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,154.84,94.21
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,194.48,135.45
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,208.11,155.33
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,248.87,186.14
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,295.09,221.06
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,319.06,239.79
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,341.4,256.61
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,397.97,298.53
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,457.11,341.89
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,542.03,404.65
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,630.73,469.62
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,608.05,449.86
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,554.81,408.12
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,521.87,383.19
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,488.69,357.61
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,649.85,477.76
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,796.48,581.78
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,771.96,559.19
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,725.98,522.36
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,720.1,518.58
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,715.56,515.37
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,780.7,563.94
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,823.72,594.71
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,813.87,588.11
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,800.75,579.85
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,782.48,568.24
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,761.13,554.63
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,735.23,537.22
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,706.52,517.49
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,624.08,456.93
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,538.77,394.33
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,562.45,414.44
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,558.34,412.9
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,512.51,378.1
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,466.1,342.2
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,416.8,303.12
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,367.62,263.23
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,313.06,218.95
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,262.94,177.67
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,212.03,136.6
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,163.91,99.43
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,116.9,67.96
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,75.84,48.07
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,54.66,40.85
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,47.62,34.73
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,37.35,25.63
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,26.9,15.78
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,13.59,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,14.08,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,25.71,14.44
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,37.9,26.32
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,50.21,37.33
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,58.19,44.4
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,71.97,49.72
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,111.86,68.83
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,159.14,100.89
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,204.87,136.03
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,253.98,175.79
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,302.59,216.42
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,352.98,258.26
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,401.17,297.41
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,449.65,335.79
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,466.16,350.03
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,462.41,347.38
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,421.78,316.58
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,369.51,276.25
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,528.16,396.8
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,690.89,516.15
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,671.71,497.1
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,630.95,463.52
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,711.78,524.43
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,785.47,579.21
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,750.62,549.37
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,702.92,511.25
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,762.88,556.77
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,815.12,595.99
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,812.41,593.76
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,806.98,590.06
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,797.04,583.14
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,784.15,574.22
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,766.05,561.91
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,745.23,547.67
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,723.24,532.22
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,694.37,511.96
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,657.81,485.72
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,620.69,458.8
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,581.9,430.66
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,542.11,401.27
2016,6,11,15,45,505.0,243.5,3.05,30.0,614.5,471.16,348.74
2016,6,11,16,0,374.0,278.0,3.0,30.0,535.0,408.3,302.12
2016,6,11,16,15,213.0,262.5,2.9,29.5,406.5,305.9,227.48
