Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,30,52.0,247.0,2.8,29.0,278.0,219.6,164.8
2016,6,11,16,45,276.5,205.0,2.7,29.0,347.5,254.63,186.48
2016,6,11,17,0,501.0,163.0,2.6,29.0,417.0,263.74,184.62
2016,6,11,17,15,464.0,152.5,2.4,28.5,367.0,216.69,147.48
2016,6,11,17,30,427.0,142.0,2.2,28.0,317.0,173.11,114.46
2016,6,11,17,45,381.5,128.0,2.05,28.0,267.5,129.89,84.58
2016,6,11,18,0,336.0,114.0,1.9,28.0,218.0,91.62,63.12
2016,6,11,18,15,276.5,97.0,1.8,27.5,171.0,71.86,55.33
2016,6,11,18,30,217.0,80.0,1.7,27.0,124.0,59.74,44.92
2016,6,11,18,45,148.0,58.5,1.65,26.5,84.5,44.31,31.44
2016,6,11,19,0,79.0,37.0,1.6,26.0,45.0,29.05,17.55
2016,6,11,19,15,39.5,18.5,1.65,25.5,22.5,14.96,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,14.08,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,25.64,14.28
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,39.84,27.87
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,53.82,40.39
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,62.49,48.07
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,76.85,54.4
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,115.3,73.37
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,159.04,102.78
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,196.68,138.32
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,218.09,160.99
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,223.37,167.81
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,218.73,165.78
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,279.34,210.82
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,345.42,259.63
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,409.88,307.48
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,479.55,358.99
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,515.08,384.51
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,548.1,408.07
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,575.39,426.53
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,594.56,438.89
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,588.87,432.61
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,573.71,419.68
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,632.38,461.94
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,687.9,501.25
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,711.55,517.11
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,729.8,529.5
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,747.47,541.16
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,763.24,551.5
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,726.52,526.03
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,690.86,501.36
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,684.06,497.21
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,675.47,491.67
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,690.97,503.34
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,699.77,510.24
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,683.96,499.77
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,665.04,487.13
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,634.68,466.41
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,601.94,443.71
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,568.84,420.26
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,532.67,394.02
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,491.75,363.63
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,450.99,332.47
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,381.86,281.24
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,323.26,238.05
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,282.92,206.4
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,243.61,175.25
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,203.38,143.87
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,164.89,114.45
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,129.97,87.0
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,88.4,60.01
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,67.44,51.63
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,57.91,43.39
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,43.4,30.7
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,28.61,17.26
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,14.66,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,14.08,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,25.71,14.31
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,37.58,25.9
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,49.59,36.62
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,55.59,41.99
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,68.48,47.01
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,109.48,65.35
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,155.76,96.0
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,201.96,131.02
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,252.6,171.86
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,302.76,213.75
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,354.35,256.37
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,388.08,286.85
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,401.82,299.51
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,432.36,322.93
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,459.52,343.04
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,542.03,404.52
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,628.11,468.18
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,664.03,493.88
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,697.71,517.74
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,665.54,489.33
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,602.51,439.11
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,617.92,449.65
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,631.95,458.78
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,509.72,371.15
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,381.23,277.37
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,619.33,455.33
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,823.11,597.79
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,749.11,542.11
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,657.75,473.61
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,662.96,478.45
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,666.05,481.31
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,722.88,525.78
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,753.61,551.77
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,728.1,533.91
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,699.87,514.27
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,568.33,417.89
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,437.3,320.67
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,480.32,354.48
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,509.67,376.5
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,435.16,321.6
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,373.64,276.41
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,350.31,258.86
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,322.4,236.79
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,277.86,202.38
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,235.84,169.84
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,197.83,140.2
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,160.92,111.87
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,125.31,86.22
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,92.23,65.25
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,71.12,54.49
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,56.69,42.19
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,42.97,30.22
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,27.68,16.48
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,14.26,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,14.51,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,26.31,14.74
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,40.51,28.41
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,53.65,40.24
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,62.91,48.42
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,75.97,59.58
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,114.52,72.71
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,158.55,102.05
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,186.86,132.66
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,192.08,144.51
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,175.32,132.95
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,151.53,115.18
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,180.26,136.95
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,209.86,159.06
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,230.37,173.96
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,253.34,190.54
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,249.47,186.79
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,247.28,184.36
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,360.19,268.37
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,479.38,354.14
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,458.23,336.85
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,428.64,314.16
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,421.99,309.29
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,414.53,303.74
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,394.77,288.88
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,374.36,273.6
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,522.45,381.67
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,668.13,483.95
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,751.96,546.8
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,816.03,594.1
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,806.67,588.05
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,794.13,580.36
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,721.26,526.69
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,636.01,463.26
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,683.12,501.46
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,702.31,519.09
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,669.27,495.45
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,637.33,472.3
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,597.58,443.91
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,556.19,413.6
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,510.75,378.83
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,464.65,342.76
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,416.06,304.47
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,364.99,263.37
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,313.8,221.09
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,264.17,179.75
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,213.52,138.59
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,165.72,101.39
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,118.66,69.02
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,76.53,47.63
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,55.97,41.79
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,47.64,34.61
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,37.73,25.88
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,27.66,16.52
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,13.97,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,14.51,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,26.63,14.86
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,42.36,29.82
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,58.16,43.87
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,68.81,53.22
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,80.43,63.11
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,117.79,76.58
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,160.7,105.13
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,203.08,136.47
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,253.24,175.95
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,301.03,215.12
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,350.9,255.73
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,398.23,293.8
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,447.97,333.11
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,494.12,369.59
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,540.42,405.34
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,583.07,437.26
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,625.32,468.23
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,661.65,494.87
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,695.9,519.58
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,720.61,536.63
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,748.73,555.64
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,770.22,570.19
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,788.69,582.08
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,804.52,591.24
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,817.36,598.38
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,823.01,601.42
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,825.67,602.68
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,824.32,600.39
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,820.02,596.24
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,810.54,589.75
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,797.82,581.2
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,780.3,569.5
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,759.67,555.76
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,734.15,537.88
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,705.83,517.84
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,673.2,494.52
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,638.26,469.23
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,599.18,440.58
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,559.81,411.11
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,514.92,377.17
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,469.08,341.71
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,419.79,303.39
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,370.53,264.09
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,316.62,220.62
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,266.37,179.34
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,214.5,137.36
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,165.27,99.12
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,117.17,66.2
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,73.47,44.26
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,52.18,38.6
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,46.6,33.76
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,36.08,24.52
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,27.03,16.06
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,13.62,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,14.51,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,26.38,14.7
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,38.31,26.49
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,50.3,37.21
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,56.3,42.59
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,67.67,52.29
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,108.62,65.05
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,155.0,95.38
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,201.3,130.21
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,252.33,171.25
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,303.02,213.65
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,355.2,256.89
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,407.39,299.39
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,457.75,339.57
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,504.84,376.31
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,551.03,411.31
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,592.06,441.81
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,632.8,471.3
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,669.15,497.84
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,703.17,522.25
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,732.35,541.99
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,758.76,559.47
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,780.37,573.59
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,798.82,585.59
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,812.84,593.43
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,823.53,599.08
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,828.95,602.5
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,831.29,603.97
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,829.1,602.53
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,823.94,599.2
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,814.4,592.86
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,801.59,584.42
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,783.59,572.56
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,762.49,558.66
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,737.25,541.2
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,709.19,521.41
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,675.45,497.33
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,639.67,471.44
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,602.82,444.21
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,561.07,413.01
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,515.82,378.7
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,469.71,342.95
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,420.68,304.73
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,371.68,265.55
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,317.25,221.2
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,266.63,179.33
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,215.44,137.98
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,166.93,100.41
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,118.71,67.46
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,75.09,45.36
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,53.68,39.78
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,48.18,35.09
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,37.12,25.4
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,27.75,16.67
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,13.99,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,14.08,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,25.42,13.91
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,35.93,24.55
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,46.28,33.95
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,52.63,39.63
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,60.06,46.01
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,103.45,59.0
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,151.78,90.26
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,200.32,127.12
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,256.11,172.31
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,307.8,215.79
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,360.62,259.79
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,411.23,301.28
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,462.31,342.06
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,510.57,380.33
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,556.94,416.22
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,599.7,447.85
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,640.82,477.44
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,677.63,503.07
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,712.0,526.34
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,742.16,546.38
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,769.47,563.6
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,791.47,577.54
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,810.21,589.31
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,824.76,597.09
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,835.94,602.68
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,841.75,605.77
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,844.29,606.81
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,842.08,603.87
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,836.68,598.98
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,827.11,592.7
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,814.12,584.29
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,795.78,572.45
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,774.2,558.52
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,747.89,541.45
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,718.61,521.26
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,685.29,497.99
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,649.5,472.63
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,609.81,444.96
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,568.2,415.18
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,522.76,381.16
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,476.09,345.31
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,426.75,306.37
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,375.06,264.79
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,322.35,221.75
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,270.42,178.81
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,217.56,136.02
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,166.9,96.67
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,113.13,59.65
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,66.76,36.76
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,44.0,31.49
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,39.6,27.75
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,32.48,21.49
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,25.24,14.7
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,12.44,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,13.66,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,24.64,13.25
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,35.52,24.14
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,46.21,33.74
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,52.65,39.48
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,62.92,48.24
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,104.59,61.34
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,151.46,91.64
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,196.98,133.95
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,225.37,163.06
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,262.35,193.03
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,298.44,221.78
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,365.86,269.96
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,454.8,335.12
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,501.57,370.72
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,547.58,404.69
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,590.38,434.58
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,628.97,460.47
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,665.17,483.63
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,699.12,504.31
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,729.28,521.7
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,756.88,536.67
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,779.15,550.9
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,798.31,563.04
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,811.1,570.77
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,820.39,576.37
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,826.92,581.48
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,830.47,584.78
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,829.28,585.16
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,825.19,583.77
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,815.89,578.61
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,803.37,571.46
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,786.03,561.25
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,765.54,548.93
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,740.17,532.17
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,711.99,513.31
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,678.29,490.72
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,646.0,468.52
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,605.81,440.21
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,563.98,410.1
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,518.09,376.36
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,471.56,341.27
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,422.56,303.96
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,371.09,263.8
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,319.11,222.06
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,268.99,181.34
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,217.95,140.65
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,169.75,103.63
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,122.75,71.76
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,81.56,50.85
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,57.0,42.55
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,49.69,36.37
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,39.49,27.4
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,29.11,17.84
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,14.71,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,9.39,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,18.17,8.25
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,34.61,23.44
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,50.71,37.72
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,65.39,50.52
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,80.82,63.67
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,105.24,78.39
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,132.98,98.61
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,162.45,120.65
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,194.31,144.72
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,237.43,176.74
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,286.2,213.28
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,331.54,247.0
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,378.88,281.79
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,370.02,275.86
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,351.06,261.69
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,478.99,356.37
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,618.67,456.47
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,534.67,394.04
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,411.16,301.85
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,548.99,402.97
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,690.98,502.47
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,706.24,511.85
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,719.04,520.46
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,731.8,529.22
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,742.42,536.53
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,785.98,570.86
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,823.41,599.71
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,821.7,598.61
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,805.93,588.55
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,807.57,589.97
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,794.99,581.85
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,691.34,505.15
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,577.69,420.66
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,656.1,481.48
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,704.22,519.06
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,671.83,495.89
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,637.04,471.13
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,597.59,443.08
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,556.52,413.2
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,458.84,340.65
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,377.72,280.75
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,386.06,284.56
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,368.18,265.36
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,317.09,223.31
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,266.91,181.6
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,215.99,140.21
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,167.72,102.46
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,119.94,69.04
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,76.36,46.11
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,53.17,39.61
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,47.25,34.48
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,36.41,24.96
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,27.03,16.28
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,13.61,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,13.23,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,23.89,12.61
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,34.4,23.31
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,44.74,32.64
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,51.19,38.4
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,60.25,46.16
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,101.16,59.33
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,147.22,88.76
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,193.9,123.91
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,244.22,164.35
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,294.15,205.61
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,348.31,249.66
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,397.48,289.23
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,447.1,328.06
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,448.53,331.58
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,419.68,310.64
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,357.24,264.67
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,280.63,207.2
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,482.69,358.77
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,689.71,505.2
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,668.92,483.72
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,619.54,444.3
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,708.95,510.03
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,787.71,565.71
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,660.35,473.73
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,490.57,350.31
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,673.4,483.92
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,822.73,585.56
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,822.39,583.2
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,819.08,580.47
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,734.35,521.15
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,635.41,449.91
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,711.02,507.69
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,759.88,545.3
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,734.72,528.7
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,706.72,510.2
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,671.08,485.87
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,638.12,462.83
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,599.1,435.47
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,558.45,406.28
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,513.56,373.31
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,467.99,338.96
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,417.53,300.71
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,368.9,262.64
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,318.1,221.74
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,268.82,181.58
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,218.35,141.28
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,170.73,104.63
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,124.15,72.81
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,82.58,51.22
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,57.35,42.86
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,50.39,36.97
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,40.22,28.02
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,29.86,18.5
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,15.1,0.11
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,13.66,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,24.95,13.31
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,35.79,24.45
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,46.79,34.37
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,53.87,40.59
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,63.6,48.82
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,103.65,61.94
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,149.14,90.84
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,195.58,125.65
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,245.72,165.74
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,295.26,206.45
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,346.41,248.01
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,395.61,287.28
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,447.2,327.06
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,493.66,362.02
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,539.47,395.32
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,581.62,424.94
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,622.28,452.52
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,659.04,477.83
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,693.71,501.18
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,717.7,516.47
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,744.38,533.14
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,766.46,547.88
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,785.54,560.05
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,801.19,569.33
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,813.88,576.74
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,819.79,580.67
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,822.69,582.8
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,763.1,540.51
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,684.77,483.74
