Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,646.0,457.83
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,602.34,428.13
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,622.39,443.28
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,634.68,452.78
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,599.21,428.6
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,563.84,404.58
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,522.53,376.41
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,478.34,345.96
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,537.44,390.76
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,560.93,408.11
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,517.3,375.34
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,471.44,340.49
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,422.03,302.72
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,372.56,263.79
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,321.57,222.46
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,271.5,181.32
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,216.37,137.16
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,166.86,98.78
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,118.06,65.09
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,73.27,41.87
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,49.01,35.7
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,44.1,31.54
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,35.98,24.38
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,27.66,16.67
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,13.25,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,12.8,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,23.15,11.78
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,33.7,22.56
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,44.08,31.9
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,51.77,38.71
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,57.94,44.0
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,99.19,57.37
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,145.63,86.77
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,193.41,122.84
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,244.56,164.1
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,294.82,205.86
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,349.27,250.48
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,398.47,290.47
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,448.01,329.68
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,494.88,365.87
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,541.02,400.45
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,583.52,431.48
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,621.83,458.78
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,658.33,485.22
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,692.64,509.67
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,721.9,529.23
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,748.48,546.64
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,770.73,561.44
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,789.93,573.96
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,805.52,582.95
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,818.03,589.92
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,824.55,594.22
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,827.98,596.59
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,826.47,595.8
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,821.96,593.14
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,813.02,587.44
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,800.8,579.65
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,783.71,568.86
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,763.43,555.97
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,738.18,539.11
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,710.05,519.58
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,675.5,495.08
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,639.35,469.09
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,603.13,443.5
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,561.83,413.69
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,516.68,379.61
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,470.8,344.18
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,422.32,306.51
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,373.87,267.87
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,320.01,224.1
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,270.18,182.98
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,219.3,141.87
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,171.11,104.36
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,123.42,71.19
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,80.51,48.45
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,55.82,41.4
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,47.68,34.54
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,38.51,26.48
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,29.2,17.91
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,14.74,0.46
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,12.8,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,23.15,11.67
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,33.7,22.55
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,44.1,31.91
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,51.05,38.09
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,56.12,42.46
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,98.37,56.28
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,145.73,86.18
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,193.11,121.68
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,244.44,163.03
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,298.45,208.35
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,350.46,251.98
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,400.64,293.08
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,451.44,333.59
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,499.08,370.63
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,544.99,405.26
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,587.7,436.73
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,628.91,466.26
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,665.65,491.87
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,700.04,515.24
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,730.33,535.5
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,757.85,553.2
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,780.59,568.02
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,800.15,580.75
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,741.68,535.42
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,658.33,471.32
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,678.3,486.05
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,696.99,499.36
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,682.79,489.1
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,667.14,478.02
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,747.08,539.09
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,803.69,581.58
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,786.71,570.47
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,766.56,557.7
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,741.05,540.42
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,712.7,520.63
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,600.14,438.05
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,486.27,354.02
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,544.0,398.54
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,566.15,415.18
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,521.39,381.2
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,474.71,345.3
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,425.56,307.29
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,376.32,268.14
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,324.63,226.48
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,271.18,182.94
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,219.4,140.89
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,170.14,102.32
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,121.9,68.86
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,78.81,46.37
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,53.14,39.16
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,47.21,34.15
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,37.13,25.34
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,28.49,17.36
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,14.36,0.5
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,12.8,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,23.18,11.65
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,33.03,22.09
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,42.76,30.92
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,58.95,44.91
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,79.13,61.98
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,102.95,72.87
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,147.02,99.67
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,188.16,128.34
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,238.37,165.87
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,282.39,201.55
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,327.41,237.73
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,356.34,262.84
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,370.46,274.92
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,401.52,298.35
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,431.0,320.06
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,494.88,366.52
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,570.78,420.85
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,611.98,449.9
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,652.23,478.07
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,672.62,490.84
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,689.86,501.3
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,683.47,496.21
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,670.12,486.4
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,709.39,513.99
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,750.82,542.54
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,795.56,578.09
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,823.39,600.21
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,791.25,575.21
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,741.75,536.62
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,777.89,567.94
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,793.32,583.72
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,747.89,548.93
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,690.78,505.42
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,688.76,505.18
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,682.21,501.35
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,634.64,467.82
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,587.29,434.21
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,423.56,315.64
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,273.86,204.25
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,382.69,286.94
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,464.4,344.63
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,355.03,263.16
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,266.21,198.67
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,238.03,177.15
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,209.66,155.07
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,172.65,127.55
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,139.69,103.34
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,115.93,85.54
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,93.31,68.94
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,74.29,57.44
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,58.09,43.63
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,43.04,30.46
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,26.82,16.11
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,13.62,0.36
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,13.23,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,24.08,12.1
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,37.31,25.58
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,49.44,36.57
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,64.4,49.65
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,77.73,61.05
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,98.37,71.94
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,109.31,83.07
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,122.78,93.46
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,136.08,103.6
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,148.38,113.01
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,160.62,122.32
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,184.97,140.64
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,210.0,159.3
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,315.77,239.46
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,432.03,326.12
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,441.64,332.08
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,450.69,337.53
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,457.07,341.59
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,461.1,343.78
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,398.45,297.35
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,336.84,251.11
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,239.0,178.26
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,145.7,107.45
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,242.78,180.8
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,347.05,257.2
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,489.19,361.78
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,624.18,457.84
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,373.3,277.86
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,111.83,80.73
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,108.81,78.69
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,105.78,76.41
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,177.44,131.27
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,248.64,184.85
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,244.98,182.12
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,241.24,179.52
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,193.7,143.94
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,146.66,108.36
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,131.91,97.45
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,117.39,86.6
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,95.76,69.96
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,74.13,53.19
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,80.33,58.25
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,86.39,63.24
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,46.86,31.99
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.43,0.35
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,15.68,7.1
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,23.94,13.92
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,20.2,10.91
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,16.47,7.88
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,13.16,5.65
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,9.86,2.79
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,6.98,0.25
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.1,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.05,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,12.8,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,23.39,11.46
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,35.34,23.94
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,47.39,34.84
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,54.81,41.46
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,62.1,47.74
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,102.17,62.28
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,146.63,90.38
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,124.89,84.11
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,73.01,53.57
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,173.58,129.7
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,287.33,215.11
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,354.43,262.92
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,444.16,329.45
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,490.97,365.66
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,537.07,400.48
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,426.19,319.64
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,268.1,199.39
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,477.53,358.41
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,689.88,511.04
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,719.28,529.77
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,745.92,547.47
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,768.47,562.35
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,787.96,575.1
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,799.62,581.49
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,807.47,585.45
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,752.02,543.34
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,675.72,485.58
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,708.26,509.56
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,741.72,533.33
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,776.47,561.63
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,790.48,575.12
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,713.3,518.03
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,624.0,451.78
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,677.33,494.07
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,706.54,518.22
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,674.32,495.35
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,639.83,470.84
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,601.01,442.67
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,560.55,412.75
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,516.07,379.3
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,470.65,344.36
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,419.02,304.79
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,372.14,268.14
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,321.04,226.92
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,270.59,185.68
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,220.87,146.34
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,173.16,109.9
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,127.6,77.58
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,85.7,53.51
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,59.14,44.45
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,50.92,37.43
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,40.14,27.99
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,29.09,17.98
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,14.7,1.09
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,11.95,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,21.7,10.11
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,31.21,20.52
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,42.27,30.47
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,46.84,34.66
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,51.44,38.64
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,100.51,60.59
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,144.2,91.22
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,178.04,124.51
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,190.81,141.21
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,247.78,180.34
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,322.79,234.26
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,364.79,266.81
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,405.44,297.52
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,468.64,343.5
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,541.38,396.4
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,583.84,426.6
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,624.58,454.88
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,661.33,480.64
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,695.76,504.3
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,690.48,495.65
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,660.88,470.69
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,680.33,483.54
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,697.81,494.61
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,764.45,542.11
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,817.84,577.97
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,824.6,581.62
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,828.25,583.81
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,826.52,581.49
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,821.82,577.44
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,812.74,572.34
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,800.4,565.24
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,782.87,554.85
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,762.22,542.46
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,737.78,526.84
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,710.49,508.64
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,669.86,478.81
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,624.25,445.88
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,599.87,430.63
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,562.74,405.53
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,518.5,373.47
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,473.41,339.92
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,414.78,296.86
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,361.6,257.46
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,308.78,217.44
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,261.63,181.73
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,216.62,146.61
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,172.79,112.96
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,130.81,83.2
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,91.81,59.7
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,65.14,48.95
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,54.06,39.7
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,42.68,29.9
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,29.6,18.31
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,15.15,1.34
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,11.95,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,21.91,9.95
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,36.54,24.7
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,50.91,37.46
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,60.84,46.19
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,71.25,55.07
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,107.72,68.73
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,150.68,95.95
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,194.76,128.04
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,242.54,164.79
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,292.39,204.18
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,341.57,242.59
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,388.96,278.96
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,437.24,314.77
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,482.56,347.94
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,527.68,379.96
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,569.13,408.85
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,609.41,436.21
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,646.0,461.78
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,680.84,485.82
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,710.46,506.41
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,737.56,525.17
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,760.08,540.52
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,774.12,550.44
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,792.88,562.71
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,809.05,572.91
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,815.64,577.21
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,819.26,579.76
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,761.29,539.71
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,696.97,494.68
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,688.14,489.18
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,674.74,480.31
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,658.83,470.28
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,641.51,459.22
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,566.75,408.27
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,491.01,355.81
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,296.09,217.3
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,98.54,69.95
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,100.94,72.27
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,103.32,74.41
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,59.54,40.81
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,15.76,6.73
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,23.21,12.68
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,30.66,18.67
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,26.07,15.14
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,21.49,11.59
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,14.03,5.67
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,6.59,0.0
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,5.35,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,4.11,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.28,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.46,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.64,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.82,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.41,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,11.52,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,20.9,9.08
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,31.5,20.65
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,41.93,30.15
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,49.94,37.29
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,55.87,42.42
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,104.49,70.41
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,131.83,96.84
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,169.8,114.75
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,239.84,160.77
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,289.98,202.3
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,344.4,246.82
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,375.31,275.45
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,387.55,287.21
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,458.01,339.03
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,537.3,397.35
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,579.73,428.05
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,620.46,456.92
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,657.86,483.77
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,688.39,505.57
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,544.3,400.15
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,352.7,256.84
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,498.66,363.52
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,648.23,467.7
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,738.06,533.81
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,813.05,588.06
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,819.61,591.67
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,823.18,593.91
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,731.3,526.44
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,608.21,435.5
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,601.43,431.71
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,593.53,426.55
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,692.92,501.07
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,763.44,553.97
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,738.33,536.39
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,710.54,517.4
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,676.27,493.5
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,640.49,468.21
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,602.01,441.78
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,561.86,413.43
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,517.13,380.24
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,471.77,345.75
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,423.68,309.0
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,375.93,271.5
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,325.89,231.05
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,277.05,191.03
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,227.36,151.08
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,180.59,114.58
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,133.77,80.97
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,88.76,54.44
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,59.66,44.71
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,51.74,37.95
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,40.97,28.56
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,29.93,18.58
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,15.11,1.4
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,11.52,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,20.84,8.77
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,32.88,21.64
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,44.68,32.19
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,52.51,39.13
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,60.18,45.7
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,99.98,59.83
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,145.23,87.86
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,191.71,122.22
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,241.8,161.9
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,291.42,202.39
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,342.77,243.96
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,365.95,266.85
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,365.68,269.36
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,442.66,325.83
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,536.49,394.5
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,518.69,380.36
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,470.14,343.17
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,579.59,424.08
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,693.6,506.17
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,671.19,485.51
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,626.71,450.12
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,545.05,392.48
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,455.86,328.32
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,648.97,469.25
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,813.29,582.44
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,716.28,511.49
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,584.06,415.66
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,719.03,514.3
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,820.03,584.92
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,811.48,579.08
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,799.79,572.06
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,783.0,561.73
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,763.13,549.22
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,738.81,534.19
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,717.83,520.96
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,681.8,496.76
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,648.78,474.0
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,612.88,448.27
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,571.69,418.29
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,526.95,385.05
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,481.19,350.18
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,432.26,312.69
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,383.26,274.05
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,328.95,230.18
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,278.15,188.36
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,226.22,146.33
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,176.77,107.46
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,127.98,72.91
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,83.61,48.2
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,53.54,39.5
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,48.04,34.86
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,37.57,25.73
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,28.57,17.48
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,14.38,1.06
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,11.52,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,20.92,8.62
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,31.55,20.6
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,42.02,30.08
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,50.14,37.21
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,56.11,42.25
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,96.07,55.08
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,143.62,84.34
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,192.06,120.32
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,243.84,161.62
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,295.05,203.67
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,350.5,248.59
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,401.02,289.11
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,451.9,328.82
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,499.7,365.81
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,546.74,401.26
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,590.45,432.79
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,629.93,460.62
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,667.02,486.07
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,701.86,509.4
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,732.29,529.33
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,760.04,547.12
