Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,782.69,561.74
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,802.22,574.21
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,816.16,581.91
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,826.64,587.45
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,832.68,591.4
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,835.63,593.49
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,834.87,593.59
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,831.2,591.9
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,822.38,586.66
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,810.33,579.41
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,793.06,567.87
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,772.67,554.31
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,747.35,538.94
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,719.23,521.09
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,686.74,499.01
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,651.93,474.85
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,615.74,448.99
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,574.21,418.85
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,528.98,385.34
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,482.92,350.38
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,433.93,313.0
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,384.93,274.52
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,330.5,231.29
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,279.94,190.25
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,227.93,148.23
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,178.54,109.46
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,130.24,75.09
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,86.63,50.57
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,55.8,41.21
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,47.74,34.44
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,38.57,26.43
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,29.25,17.93
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,14.75,1.16
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,11.95,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,21.8,8.84
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,36.08,24.19
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,49.46,36.17
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,57.49,43.33
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,65.38,50.1
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,101.87,63.0
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,146.18,90.68
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,192.95,125.0
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,242.24,163.78
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,291.37,204.09
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,342.48,245.8
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,391.49,285.36
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,441.68,324.95
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,490.19,362.36
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,536.35,397.08
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,579.15,428.55
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,620.88,458.49
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,658.47,485.63
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,694.0,510.86
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,725.09,531.73
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,746.8,546.06
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,769.44,561.43
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,789.08,574.13
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,803.23,582.15
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,814.16,588.09
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,820.77,592.26
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,824.43,594.57
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,823.29,592.76
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,819.38,589.22
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,810.9,583.8
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,799.3,576.41
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,782.22,565.57
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,770.3,557.9
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,615.19,446.11
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,458.52,330.82
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,572.0,417.13
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,650.22,475.3
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,610.84,447.42
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,569.88,418.2
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,524.57,384.26
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,478.74,349.18
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,428.33,310.58
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,379.61,272.22
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,328.48,230.97
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,279.42,190.98
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,228.91,150.56
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,181.45,113.68
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,134.84,80.94
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,91.35,55.75
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,61.26,45.66
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,53.74,39.28
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,42.99,29.94
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,32.43,20.37
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,16.63,1.93
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,11.95,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,21.81,8.5
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,34.25,22.63
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,46.7,33.82
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,53.81,40.21
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,60.83,46.26
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,77.4,50.56
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,69.17,50.53
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,81.02,59.76
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,92.95,68.9
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,104.16,77.35
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,115.42,85.73
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,210.81,158.19
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,315.46,236.52
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,369.52,276.25
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,432.08,322.04
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,457.54,339.8
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,476.96,352.88
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,461.38,340.51
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,435.72,320.65
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,511.67,375.33
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,591.12,431.2
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,558.71,406.61
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,527.73,383.12
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,580.0,419.87
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,637.8,459.52
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,740.95,536.54
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,817.68,592.87
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,816.6,590.27
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,812.81,586.35
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,804.1,580.23
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,792.32,572.18
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,785.27,566.45
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,765.31,551.84
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,740.1,534.47
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,712.17,515.08
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,679.87,492.6
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,645.3,468.21
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,606.52,441.46
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,566.13,412.88
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,522.02,380.1
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,476.96,345.85
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,406.67,294.18
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,344.96,249.42
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,319.08,225.88
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,277.37,188.0
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,226.8,147.44
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,178.98,110.16
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,131.19,76.2
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,87.78,51.31
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,56.85,41.81
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,49.02,35.2
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,39.53,26.96
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,29.89,18.23
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,15.1,1.11
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.4,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,12.36,2.15
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,28.12,17.6
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,43.27,31.06
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,60.08,45.71
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,74.91,58.42
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,95.32,65.51
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,141.89,92.04
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,185.99,125.78
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,231.76,162.58
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,275.12,199.11
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,315.42,232.48
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,362.49,269.07
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,413.68,308.52
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,451.93,337.87
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,487.18,364.06
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,550.24,411.4
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,618.44,462.24
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,624.84,463.66
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,613.52,451.84
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,682.83,503.22
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,745.88,549.63
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,769.33,564.19
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,789.83,576.21
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,802.8,583.09
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,823.36,595.11
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,831.33,599.66
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,836.17,602.25
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,784.51,562.63
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,722.23,514.78
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,775.98,556.26
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,804.69,579.16
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,789.4,567.97
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,770.77,554.86
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,674.31,484.45
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,570.78,408.56
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,566.94,407.42
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,558.6,402.53
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,577.76,418.79
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,573.05,417.14
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,528.7,384.12
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,483.34,349.73
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,432.67,311.24
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,383.64,272.95
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,320.37,225.33
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,266.22,185.72
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,219.77,150.35
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,176.43,117.83
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,137.66,86.34
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,91.63,54.71
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,59.67,44.25
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,52.44,38.19
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,42.33,29.4
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,32.45,20.37
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,16.64,1.7
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,11.1,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,20.32,6.75
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,33.95,22.37
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,46.59,33.85
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,51.24,38.18
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,57.37,43.5
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,96.14,57.41
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,143.94,87.38
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,189.52,120.86
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,240.39,161.41
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,283.39,202.79
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,308.66,227.87
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,350.89,261.1
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,393.52,293.93
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,437.94,327.33
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,479.93,358.32
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,510.24,379.85
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,533.33,395.6
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,590.89,437.46
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,647.24,477.99
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,705.84,521.68
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,758.33,560.68
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,781.53,574.46
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,801.58,586.13
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,815.3,593.72
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,825.43,598.96
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,832.18,603.01
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,835.78,605.04
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,835.16,603.35
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,831.52,599.75
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,823.06,594.32
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,811.32,586.79
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,793.89,574.31
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,773.28,559.78
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,748.87,543.71
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,721.57,524.65
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,688.42,501.42
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,653.14,476.34
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,614.67,449.57
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,576.12,421.99
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,531.29,388.39
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,485.36,353.18
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,436.16,315.4
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,386.81,276.43
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,335.39,234.57
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,281.99,190.75
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,229.81,148.44
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,180.07,109.18
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,130.67,73.86
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,85.91,48.21
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,52.36,38.17
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,47.22,33.85
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,37.53,25.43
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,29.27,17.81
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,14.75,0.71
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,11.1,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,20.31,6.26
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,33.62,22.0
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,45.96,33.15
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,52.41,39.0
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,58.84,44.56
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,97.45,58.21
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,142.7,86.24
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,188.6,120.07
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,239.36,160.56
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,290.04,202.87
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,342.42,246.39
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,394.93,289.44
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,445.52,330.16
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,493.04,367.56
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,539.91,403.44
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,583.37,436.02
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,622.71,464.9
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,659.92,492.29
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,694.96,517.63
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,725.73,538.6
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,753.85,557.34
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,776.88,571.31
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,796.85,583.05
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,812.46,591.98
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,824.85,598.78
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,831.99,603.14
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,836.01,605.51
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,835.41,603.81
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,831.82,600.24
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,823.47,594.63
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,811.87,586.95
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,794.64,575.77
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,774.29,562.54
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,749.72,546.27
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,722.27,527.18
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,688.91,503.59
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,657.5,480.91
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,617.98,453.29
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,576.74,423.75
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,531.32,389.58
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,485.3,354.21
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,436.81,316.91
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,385.94,276.86
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,333.81,234.68
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,283.44,193.42
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,232.26,152.13
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,183.9,114.13
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,135.94,79.98
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,93.32,55.33
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,58.37,43.17
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,51.79,37.66
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,41.65,28.82
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,31.32,19.43
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,16.27,1.16
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,5.55,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,10.7,0.34
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,24.72,14.66
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,38.17,26.58
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,55.06,41.23
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,71.73,55.49
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,95.67,70.76
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,127.4,93.46
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,166.33,111.45
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,239.76,159.51
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,273.08,195.4
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,278.41,206.23
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,351.9,258.96
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,448.31,330.82
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,496.17,368.3
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,542.47,403.69
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,585.6,435.86
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,627.25,466.11
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,665.08,492.75
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,700.65,517.15
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,731.11,537.64
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,758.79,555.46
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,782.38,570.73
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,802.86,583.87
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,816.23,591.19
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,825.98,596.15
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,833.17,600.51
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,837.23,602.87
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,835.4,600.13
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,830.59,595.54
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,822.3,590.0
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,810.77,582.42
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,792.89,570.9
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,772.03,557.44
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,747.35,541.12
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,719.85,522.15
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,688.02,499.92
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,653.88,475.73
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,618.14,450.87
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,576.84,421.51
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,531.89,387.93
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,486.25,353.07
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,437.58,315.96
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,386.55,276.09
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,334.57,234.64
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,283.98,193.59
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,232.45,151.95
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,183.6,113.43
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,134.93,78.34
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,90.69,52.28
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,56.19,41.36
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,48.4,34.83
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,39.26,26.85
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,29.97,18.33
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,15.13,0.44
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,10.67,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,19.55,4.7
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,33.22,21.58
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,46.01,33.16
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,52.79,39.3
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,59.53,45.14
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,98.49,59.2
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,143.97,87.41
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,189.8,120.75
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,240.86,160.86
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,278.51,198.52
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,295.02,217.01
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,361.14,264.82
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,448.26,329.73
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,496.11,366.81
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,543.26,402.4
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,585.35,433.49
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,627.5,463.78
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,665.39,491.11
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,701.07,516.36
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,731.87,536.93
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,760.05,555.0
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,783.63,570.04
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,804.09,582.97
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,819.76,591.72
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,832.07,598.28
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,839.01,602.63
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,842.77,604.98
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,842.22,603.33
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,838.62,599.78
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,830.16,594.42
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,818.41,586.98
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,801.37,574.89
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,781.14,560.79
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,756.66,545.1
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,729.27,526.54
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,636.44,458.64
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,540.12,388.22
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,574.9,416.7
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,583.29,424.85
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,537.69,390.85
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,491.35,355.72
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,442.16,318.36
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,392.87,279.85
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,338.07,236.0
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,287.08,194.44
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,234.9,152.51
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,185.32,113.57
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,136.47,78.66
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,92.54,53.1
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,57.06,41.88
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,49.15,35.29
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,39.62,27.08
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,29.95,18.3
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,15.12,0.16
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,9.39,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,17.85,3.18
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,33.06,21.4
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,48.26,35.03
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,59.31,44.8
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,70.96,54.81
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,102.39,69.19
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,140.46,94.34
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,180.53,124.99
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,221.73,157.69
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,263.79,191.24
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,306.75,225.14
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,318.71,236.69
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,316.91,236.28
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,370.28,275.3
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,432.24,320.04
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,438.64,323.64
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,444.34,326.42
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,570.44,419.73
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,697.9,511.7
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,728.09,531.09
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,755.56,548.77
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,709.91,511.63
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,632.2,452.49
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,736.28,528.43
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,819.86,586.85
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,826.82,590.5
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,830.78,592.73
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,828.51,589.77
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,823.43,585.12
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,815.13,579.7
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,803.73,572.35
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,726.43,516.79
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,634.7,450.34
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,689.73,492.85
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,721.02,517.93
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,656.45,471.0
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,593.1,425.26
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,592.09,427.2
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,574.45,416.38
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,529.18,383.08
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,482.44,348.17
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,433.99,311.98
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,385.77,274.92
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,334.53,234.47
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,285.54,195.28
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,225.91,151.11
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,179.74,118.74
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,138.55,89.36
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,102.94,67.31
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,71.5,53.89
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,59.18,43.57
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,45.47,31.8
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,31.48,19.41
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,16.54,0.31
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,5.12,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,9.88,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,25.38,15.13
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,40.22,28.39
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,57.38,43.35
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,74.38,57.94
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,91.88,68.63
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,112.95,84.55
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,135.29,101.66
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,158.49,119.37
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,173.64,131.0
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,187.98,141.77
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,219.76,165.43
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,252.94,189.87
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,299.4,223.93
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,352.4,262.35
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,382.36,283.36
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,412.57,304.33
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,392.31,288.35
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,373.62,273.48
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,345.58,252.31
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,316.07,230.08
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,324.54,236.12
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,332.95,242.05
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,405.83,293.72
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,479.4,344.59
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,611.19,438.76
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,730.61,521.77
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,723.52,515.33
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,714.59,508.4
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,681.76,485.46
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,648.27,462.04
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,637.2,455.18
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,624.63,447.16
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,682.22,491.63
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,716.63,519.26
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,683.04,495.66
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,649.59,472.12
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,610.69,444.55
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,570.44,415.5
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,524.9,382.11
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,479.85,348.42
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,432.13,312.76
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,385.06,276.68
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,331.36,235.4
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,284.3,198.75
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,236.39,161.3
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,192.04,127.36
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,148.81,97.11
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,112.73,75.34
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,80.22,61.24
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,67.34,50.52
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,50.76,36.29
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,33.44,21.03
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,17.36,0.18
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,8.11,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,15.63,0.71
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,34.54,22.47
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,53.03,38.97
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,65.92,50.37
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,78.98,61.6
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,111.85,75.13
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,152.29,101.06
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,183.35,129.05
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,202.86,148.55
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,261.88,189.65
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,341.43,248.61
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,389.9,287.56
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,440.57,327.62
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,447.71,334.62
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,434.28,324.23
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,522.14,390.32
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,622.16,464.75
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,660.61,491.84
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,694.89,515.65
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,726.5,537.29
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,755.89,557.04
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,780.26,573.85
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,801.83,588.56
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,816.58,597.23
