Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,828.05,603.59
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,835.5,608.38
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,839.98,611.11
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,839.1,609.02
2016,7,11,13,0,782.0,201.0,6.4,37.0,972.0,835.36,605.12
2016,7,11,13,15,779.5,200.5,6.3,37.0,962.0,827.01,599.09
2016,7,11,13,30,777.0,200.0,6.2,37.0,952.0,815.62,591.0
2016,7,11,13,45,770.5,199.5,6.15,37.0,934.0,798.03,578.86
2016,7,11,14,0,764.0,199.0,6.1,37.0,916.0,777.6,564.73
2016,7,11,14,15,757.0,196.5,6.05,37.0,890.5,752.42,547.29
2016,7,11,14,30,750.0,194.0,6.0,37.0,865.0,724.68,527.93
2016,7,11,14,45,747.5,187.0,5.95,37.0,835.0,696.59,508.16
2016,7,11,15,0,745.0,180.0,5.9,37.0,805.0,662.45,483.96
2016,7,11,15,15,732.0,176.5,5.85,36.5,767.0,622.49,456.13
2016,7,11,15,30,719.0,173.0,5.8,36.0,729.0,581.13,426.68
2016,7,11,15,45,698.5,170.5,5.8,36.0,685.0,535.42,392.67
2016,7,11,16,0,678.0,168.0,5.8,36.0,641.0,489.46,357.77
2016,7,11,16,15,656.0,163.0,5.75,35.5,593.0,440.76,320.81
2016,7,11,16,30,634.0,158.0,5.7,35.0,545.0,392.58,283.33
2016,7,11,16,45,600.0,153.5,5.7,35.0,494.0,341.48,242.66
2016,7,11,17,0,566.0,149.0,5.7,35.0,443.0,289.75,201.21
2016,7,11,17,15,528.0,141.0,5.6,34.5,391.0,239.86,161.72
2016,7,11,17,30,490.0,133.0,5.5,34.0,339.0,193.37,125.69
2016,7,11,17,45,434.5,123.5,5.45,33.5,286.5,147.27,92.85
2016,7,11,18,0,379.0,114.0,5.4,33.0,234.0,107.11,68.39
2016,7,11,18,15,311.0,99.5,5.3,32.0,185.5,73.83,56.0
2016,7,11,18,30,243.0,85.0,5.2,31.0,137.0,63.29,47.18
2016,7,11,18,45,160.5,65.0,5.1,30.5,95.0,48.85,34.7
2016,7,11,19,0,78.0,45.0,5.0,30.0,53.0,34.49,21.81
2016,7,11,19,15,39.0,22.5,5.0,29.5,26.5,17.89,0.0
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.5,11.5,4.9,24.5,12.5,9.82,0.0
2016,7,12,6,0,41.0,23.0,5.0,25.0,25.0,18.27,0.79
2016,7,12,6,15,132.5,42.5,5.15,25.5,62.0,32.66,20.87
2016,7,12,6,30,224.0,62.0,5.3,26.0,99.0,47.16,34.03
2016,7,12,6,45,321.5,72.5,5.45,26.5,147.5,54.1,40.36
2016,7,12,7,0,419.0,83.0,5.6,27.0,196.0,61.5,46.8
2016,7,12,7,15,475.0,92.5,5.6,27.5,247.5,98.71,60.0
2016,7,12,7,30,531.0,102.0,5.6,28.0,299.0,146.49,90.36
2016,7,12,7,45,401.0,144.0,5.7,28.5,306.5,187.12,127.51
2016,7,12,8,0,271.0,186.0,5.8,29.0,314.0,213.89,154.53
2016,7,12,8,15,263.0,212.5,5.85,29.5,349.0,250.44,184.2
2016,7,12,8,30,255.0,239.0,5.9,30.0,384.0,285.94,212.53
2016,7,12,8,45,503.5,179.0,5.95,30.5,498.0,356.59,263.93
2016,7,12,9,0,752.0,119.0,6.0,31.0,612.0,449.72,333.89
2016,7,12,9,15,768.0,122.5,6.0,31.5,657.5,497.97,371.62
2016,7,12,9,30,784.0,126.0,6.0,32.0,703.0,545.65,407.99
2016,7,12,9,45,798.5,127.0,6.0,32.5,744.0,589.39,440.59
2016,7,12,10,0,813.0,128.0,6.0,33.0,785.0,631.88,471.44
2016,7,12,10,15,822.0,130.0,5.95,33.5,819.5,666.04,495.6
2016,7,12,10,30,831.0,132.0,5.9,34.0,854.0,701.29,519.86
2016,7,12,10,45,548.0,289.0,5.9,34.5,772.0,663.92,487.52
2016,7,12,11,0,265.0,446.0,5.9,35.0,690.0,594.09,431.91
2016,7,12,11,15,271.5,456.0,5.85,35.0,711.5,615.58,446.86
2016,7,12,11,30,278.0,466.0,5.8,35.0,733.0,636.09,460.76
2016,7,12,11,45,301.5,466.0,5.8,35.5,759.0,660.78,477.05
2016,7,12,12,0,325.0,466.0,5.8,36.0,785.0,684.62,492.63
2016,7,12,12,15,348.0,455.5,5.75,36.0,799.0,697.91,501.97
2016,7,12,12,30,371.0,445.0,5.7,36.0,813.0,709.73,510.34
2016,7,12,12,45,629.0,282.0,5.7,36.5,903.0,789.12,569.52
2016,7,12,13,0,887.0,119.0,5.7,37.0,993.0,844.57,608.59
2016,7,12,13,15,884.5,118.5,5.65,37.0,983.0,835.66,602.34
2016,7,12,13,30,882.0,118.0,5.6,37.0,973.0,823.43,594.26
2016,7,12,13,45,592.0,283.5,5.6,37.5,852.5,735.19,529.5
2016,7,12,14,0,302.0,449.0,5.6,38.0,732.0,633.18,452.83
2016,7,12,14,15,582.5,281.5,5.55,38.0,809.0,699.27,504.46
2016,7,12,14,30,863.0,114.0,5.5,38.0,886.0,733.58,532.99
2016,7,12,14,45,853.5,113.5,5.5,38.0,853.5,700.82,509.88
2016,7,12,15,0,844.0,113.0,5.5,38.0,821.0,665.69,485.02
2016,7,12,15,15,834.0,111.0,5.5,37.5,783.0,626.78,458.06
2016,7,12,15,30,824.0,109.0,5.5,37.0,745.0,585.96,429.03
2016,7,12,15,45,805.5,109.0,5.5,37.0,700.5,541.49,395.71
2016,7,12,16,0,787.0,109.0,5.5,37.0,656.0,494.77,360.03
2016,7,12,16,15,769.0,105.5,5.5,36.5,608.0,444.75,321.82
2016,7,12,16,30,751.0,102.0,5.5,36.0,560.0,394.6,282.42
2016,7,12,16,45,720.0,101.0,5.55,35.5,508.0,342.29,240.66
2016,7,12,17,0,689.0,100.0,5.6,35.0,456.0,288.8,197.36
2016,7,12,17,15,657.0,95.0,5.55,34.5,404.0,236.35,154.73
2016,7,12,17,30,625.0,90.0,5.5,34.0,352.0,186.48,115.02
2016,7,12,17,45,576.5,84.0,5.5,33.5,299.0,136.65,78.75
2016,7,12,18,0,528.0,78.0,5.5,33.0,246.0,91.9,51.81
2016,7,12,18,15,464.5,69.5,5.4,32.5,196.0,53.55,39.07
2016,7,12,18,30,401.0,61.0,5.3,32.0,146.0,48.08,34.39
2016,7,12,18,45,306.0,49.0,5.25,31.5,103.0,37.46,25.2
2016,7,12,19,0,211.0,37.0,5.2,31.0,60.0,28.48,16.91
2016,7,12,19,15,105.5,18.5,5.15,30.5,30.0,14.37,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.5,11.0,4.05,25.5,13.0,9.39,0.0
2016,7,13,6,0,73.0,22.0,4.2,26.0,26.0,17.29,0.0
2016,7,13,6,15,179.0,38.0,4.35,26.5,63.0,29.12,17.86
2016,7,13,6,30,285.0,54.0,4.5,27.0,100.0,41.04,28.75
2016,7,13,6,45,384.5,62.0,4.65,27.5,149.5,46.95,34.15
2016,7,13,7,0,484.0,70.0,4.8,28.0,199.0,54.09,40.33
2016,7,13,7,15,537.0,77.0,4.9,28.5,251.0,92.64,52.89
2016,7,13,7,30,590.0,84.0,5.0,29.0,303.0,139.38,81.83
2016,7,13,7,45,642.5,85.5,5.15,29.5,358.0,187.12,117.08
2016,7,13,8,0,695.0,87.0,5.3,30.0,413.0,239.96,159.29
2016,7,13,8,15,721.0,91.0,5.4,30.5,465.0,294.67,204.91
2016,7,13,8,30,747.0,95.0,5.5,31.0,517.0,347.82,249.15
2016,7,13,8,45,771.5,96.0,5.6,31.5,567.5,398.96,291.21
2016,7,13,9,0,796.0,97.0,5.7,32.0,618.0,450.83,332.88
2016,7,13,9,15,810.5,99.5,5.7,32.5,663.5,499.49,371.01
2016,7,13,9,30,825.0,102.0,5.7,33.0,709.0,546.68,406.98
2016,7,13,9,45,837.5,103.0,5.75,34.0,750.0,590.28,438.6
2016,7,13,10,0,850.0,104.0,5.8,35.0,791.0,632.36,468.15
2016,7,13,10,15,858.0,106.0,5.85,35.0,825.5,670.55,496.16
2016,7,13,10,30,866.0,108.0,5.9,35.0,860.0,706.43,522.06
2016,7,13,10,45,872.5,109.0,5.95,35.5,888.5,737.84,543.35
2016,7,13,11,0,879.0,110.0,6.0,36.0,917.0,766.48,561.53
2016,7,13,11,15,883.5,110.5,6.0,36.0,938.0,790.2,577.08
2016,7,13,11,30,888.0,111.0,6.0,36.0,959.0,810.78,590.51
2016,7,13,11,45,546.0,304.0,6.0,36.5,828.0,728.02,527.36
2016,7,13,12,0,204.0,497.0,6.0,37.0,697.0,606.54,434.79
2016,7,13,12,15,528.5,320.0,6.0,37.0,842.0,739.23,534.09
2016,7,13,12,30,853.0,143.0,6.0,37.0,987.0,840.41,607.26
2016,7,13,12,45,851.0,144.0,6.05,37.5,984.5,839.53,605.15
2016,7,13,13,0,849.0,145.0,6.1,38.0,982.0,835.72,601.62
2016,7,13,13,15,847.0,144.5,6.1,38.0,971.5,827.65,596.42
2016,7,13,13,30,845.0,144.0,6.1,38.0,961.0,816.41,589.19
2016,7,13,13,45,840.0,143.0,6.1,38.0,943.0,799.16,577.99
2016,7,13,14,0,835.0,142.0,6.1,38.0,925.0,778.84,564.78
2016,7,13,14,15,829.0,141.0,6.05,38.0,900.5,754.79,548.68
2016,7,13,14,30,823.0,140.0,6.0,38.0,876.0,727.93,529.89
2016,7,13,14,45,801.5,146.0,6.0,38.0,841.0,699.23,509.38
2016,7,13,15,0,780.0,152.0,6.0,38.0,806.0,662.76,483.35
2016,7,13,15,15,768.5,149.0,5.95,37.5,768.5,623.51,456.03
2016,7,13,15,30,757.0,146.0,5.9,37.0,731.0,582.63,426.93
2016,7,13,15,45,737.0,145.0,5.9,37.0,687.0,537.47,393.26
2016,7,13,16,0,717.0,144.0,5.9,37.0,643.0,490.83,357.83
2016,7,13,16,15,696.5,140.0,5.85,36.5,595.5,441.85,320.58
2016,7,13,16,30,676.0,136.0,5.8,36.0,548.0,393.15,282.57
2016,7,13,16,45,644.0,132.5,5.75,35.5,497.0,341.42,241.67
2016,7,13,17,0,612.0,129.0,5.7,35.0,446.0,291.74,201.77
2016,7,13,17,15,576.0,122.5,5.6,34.5,394.0,241.03,161.18
2016,7,13,17,30,540.0,116.0,5.5,34.0,342.0,193.51,123.91
2016,7,13,17,45,489.0,107.5,5.4,34.0,290.0,143.38,87.33
2016,7,13,18,0,438.0,99.0,5.3,34.0,238.0,101.17,61.35
2016,7,13,18,15,370.0,87.0,5.0,33.0,189.0,63.98,47.61
2016,7,13,18,30,302.0,75.0,4.7,32.0,140.0,55.82,40.79
2016,7,13,18,45,214.0,58.5,4.45,31.5,97.5,44.71,31.13
2016,7,13,19,0,126.0,42.0,4.2,31.0,55.0,32.24,19.85
2016,7,13,19,15,63.0,21.0,4.05,30.5,27.5,16.54,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.5,3.6,24.5,13.5,8.96,0.0
2016,7,14,6,0,115.0,21.0,3.8,25.0,27.0,16.31,0.0
2016,7,14,6,15,234.5,34.5,3.95,25.5,66.0,26.67,15.9
2016,7,14,6,30,354.0,48.0,4.1,26.0,105.0,38.7,26.9
2016,7,14,6,45,434.5,57.0,4.25,26.5,153.5,44.98,32.62
2016,7,14,7,0,515.0,66.0,4.4,27.0,202.0,51.16,38.02
2016,7,14,7,15,567.5,72.5,4.5,27.5,255.0,91.31,51.0
2016,7,14,7,30,620.0,79.0,4.6,28.0,308.0,139.42,80.9
2016,7,14,7,45,654.5,85.0,4.75,28.5,361.0,189.37,118.8
2016,7,14,8,0,689.0,91.0,4.9,29.0,414.0,242.45,162.02
2016,7,14,8,15,716.0,95.0,4.9,29.5,466.5,297.31,207.71
2016,7,14,8,30,743.0,99.0,4.9,30.0,519.0,350.64,251.98
2016,7,14,8,45,549.0,182.0,4.95,31.0,508.0,378.51,278.34
2016,7,14,9,0,355.0,265.0,5.0,32.0,497.0,385.17,285.58
2016,7,14,9,15,582.5,189.5,4.95,32.5,603.0,463.56,343.65
2016,7,14,9,30,810.0,114.0,4.9,33.0,709.0,551.05,408.47
2016,7,14,9,45,820.0,117.0,4.85,33.5,749.5,593.08,439.07
2016,7,14,10,0,830.0,120.0,4.8,34.0,790.0,634.7,468.59
2016,7,14,10,15,838.5,122.0,4.75,34.0,825.0,672.54,495.71
2016,7,14,10,30,847.0,124.0,4.7,34.0,860.0,708.14,520.73
2016,7,14,10,45,851.5,126.5,4.7,34.5,887.5,738.82,540.97
2016,7,14,11,0,856.0,129.0,4.7,35.0,915.0,766.65,558.61
2016,7,14,11,15,860.5,130.5,4.7,35.5,936.0,790.66,572.96
2016,7,14,11,30,865.0,132.0,4.7,36.0,957.0,811.59,585.16
2016,7,14,11,45,867.5,132.5,4.7,36.5,970.5,826.88,593.61
2016,7,14,12,0,870.0,133.0,4.7,37.0,984.0,838.9,599.93
2016,7,14,12,15,870.5,133.5,4.7,37.0,989.5,845.99,604.34
2016,7,14,12,30,871.0,134.0,4.7,37.0,995.0,849.89,606.77
2016,7,14,12,45,868.5,135.0,4.75,37.0,991.5,848.63,606.1
2016,7,14,13,0,866.0,136.0,4.8,37.0,988.0,844.32,603.55
2016,7,14,13,15,863.5,135.5,4.85,37.0,978.0,835.66,598.34
2016,7,14,13,30,861.0,135.0,4.9,37.0,968.0,823.77,591.08
2016,7,14,13,45,854.5,135.5,4.95,37.0,949.0,806.25,580.15
2016,7,14,14,0,848.0,136.0,5.0,37.0,930.0,785.67,567.2
2016,7,14,14,15,842.0,134.5,5.05,37.0,905.0,760.86,551.4
2016,7,14,14,30,836.0,133.0,5.1,37.0,880.0,733.2,532.75
2016,7,14,14,45,825.0,132.5,5.15,37.0,847.5,700.17,509.98
2016,7,14,15,0,814.0,132.0,5.2,37.0,815.0,669.21,488.13
2016,7,14,15,15,803.5,130.0,5.25,36.5,777.0,630.22,461.36
2016,7,14,15,30,793.0,128.0,5.3,36.0,739.0,589.44,432.6
2016,7,14,15,45,776.5,126.0,5.35,36.0,695.5,543.82,398.72
2016,7,14,16,0,760.0,124.0,5.4,36.0,652.0,497.41,363.45
2016,7,14,16,15,741.5,120.5,5.35,35.5,604.5,448.26,325.87
2016,7,14,16,30,723.0,117.0,5.3,35.0,557.0,396.91,285.66
2016,7,14,16,45,694.5,113.5,5.25,35.0,505.5,344.05,243.01
2016,7,14,17,0,666.0,110.0,5.2,35.0,454.0,292.8,201.04
2016,7,14,17,15,632.5,104.5,5.05,34.5,401.5,240.57,158.84
2016,7,14,17,30,599.0,99.0,4.9,34.0,349.0,191.15,119.65
2016,7,14,17,45,547.5,93.0,4.8,33.5,296.0,142.18,84.09
2016,7,14,18,0,496.0,87.0,4.7,33.0,243.0,98.73,57.73
2016,7,14,18,15,429.0,77.0,4.45,32.5,193.5,57.41,42.26
2016,7,14,18,30,362.0,67.0,4.2,32.0,144.0,50.44,36.32
2016,7,14,18,45,262.5,53.0,4.0,31.5,100.5,40.22,27.45
2016,7,14,19,0,163.0,39.0,3.8,31.0,57.0,29.85,17.91
2016,7,14,19,15,81.5,19.5,3.8,30.5,28.5,15.46,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,8.54,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,16.2,0.0
2016,7,15,6,15,103.0,41.5,3.85,25.5,57.0,31.79,19.94
2016,7,15,6,30,185.0,63.0,3.9,26.0,93.0,47.56,34.29
2016,7,15,6,45,278.0,76.5,4.0,26.5,140.5,56.79,42.6
2016,7,15,7,0,371.0,90.0,4.1,27.0,188.0,66.14,50.71
2016,7,15,7,15,430.0,101.0,4.15,27.5,239.5,102.88,64.51
2016,7,15,7,30,489.0,112.0,4.2,28.0,291.0,147.69,92.9
2016,7,15,7,45,537.5,118.0,4.3,28.5,344.5,193.12,126.46
2016,7,15,8,0,586.0,124.0,4.4,29.0,398.0,245.93,168.14
2016,7,15,8,15,618.0,130.5,4.4,29.5,450.5,296.19,209.21
2016,7,15,8,30,650.0,137.0,4.4,30.0,503.0,348.88,251.98
2016,7,15,8,45,666.5,145.0,4.45,31.0,551.0,398.72,291.6
2016,7,15,9,0,683.0,153.0,4.5,32.0,599.0,448.79,330.21
2016,7,15,9,15,701.5,157.0,4.45,32.5,644.5,496.37,366.45
2016,7,15,9,30,720.0,161.0,4.4,33.0,690.0,543.78,401.55
2016,7,15,9,45,729.0,167.5,4.35,33.5,729.5,587.33,432.88
2016,7,15,10,0,738.0,174.0,4.3,34.0,769.0,629.39,462.31
2016,7,15,10,15,749.0,177.0,4.15,34.5,804.0,666.14,487.15
2016,7,15,10,30,760.0,180.0,4.0,35.0,839.0,702.31,510.92
2016,7,15,10,45,762.0,186.0,3.85,35.5,865.5,732.43,529.86
2016,7,15,11,0,764.0,192.0,3.7,36.0,892.0,759.81,546.52
2016,7,15,11,15,769.5,193.5,3.55,36.0,913.0,783.29,561.5
2016,7,15,11,30,775.0,195.0,3.4,36.0,934.0,804.0,574.41
2016,7,15,11,45,773.0,199.5,3.3,36.5,945.5,818.2,581.8
2016,7,15,12,0,771.0,204.0,3.2,37.0,957.0,829.23,587.04
2016,7,15,12,15,772.0,204.5,3.2,37.0,963.0,836.34,591.56
2016,7,15,12,30,773.0,205.0,3.2,37.0,969.0,840.49,594.11
2016,7,15,12,45,769.0,206.5,3.2,37.5,965.5,838.41,591.51
2016,7,15,13,0,765.0,208.0,3.2,38.0,962.0,833.49,587.07
2016,7,15,13,15,762.0,207.5,3.3,38.0,952.0,824.86,582.04
2016,7,15,13,30,759.0,207.0,3.4,38.0,942.0,813.26,575.05
2016,7,15,13,45,753.0,206.0,3.5,38.0,923.5,795.89,564.22
2016,7,15,14,0,747.0,205.0,3.6,38.0,905.0,781.13,554.87
2016,7,15,14,15,739.5,203.0,3.7,38.0,880.0,755.62,538.43
2016,7,15,14,30,732.0,201.0,3.8,38.0,855.0,727.62,520.13
2016,7,15,14,45,722.0,198.0,3.95,38.0,823.0,694.68,498.37
2016,7,15,15,0,712.0,195.0,4.1,38.0,791.0,659.77,474.82
2016,7,15,15,15,698.0,191.5,4.1,38.0,753.5,620.14,447.18
2016,7,15,15,30,684.0,188.0,4.1,38.0,716.0,579.27,418.15
2016,7,15,15,45,668.5,182.5,4.2,38.0,673.0,534.88,386.26
2016,7,15,16,0,653.0,177.0,4.3,38.0,630.0,489.91,353.18
2016,7,15,16,15,630.0,171.5,4.3,37.5,582.5,441.2,317.22
2016,7,15,16,30,607.0,166.0,4.3,37.0,535.0,393.18,280.82
2016,7,15,16,45,577.0,159.0,4.3,36.5,485.0,342.43,241.73
2016,7,15,17,0,547.0,152.0,4.3,36.0,435.0,290.55,201.21
2016,7,15,17,15,508.0,143.5,4.15,35.5,383.0,240.69,162.23
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,194.38,126.65
2016,7,15,17,45,414.5,124.5,3.85,35.0,279.5,148.42,93.65
2016,7,15,18,0,360.0,114.0,3.7,35.0,228.0,108.34,68.64
2016,7,15,18,15,292.5,99.0,3.4,34.0,179.5,73.32,55.05
2016,7,15,18,30,225.0,84.0,3.1,33.0,131.0,62.47,46.04
2016,7,15,18,45,144.0,63.0,2.8,32.0,90.0,47.37,33.2
2016,7,15,19,0,63.0,42.0,2.5,31.0,49.0,32.37,19.84
2016,7,15,19,15,31.5,21.0,2.55,30.5,24.5,16.74,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.89,0.0
2016,7,16,6,15,5.0,32.0,2.95,24.5,33.0,25.9,15.22
2016,7,16,6,30,10.0,52.0,3.0,25.0,54.0,41.38,29.24
2016,7,16,6,45,27.5,74.5,3.15,25.5,81.5,57.49,43.37
2016,7,16,7,0,45.0,97.0,3.3,26.0,109.0,73.76,57.38
2016,7,16,7,15,58.0,119.5,3.3,26.5,138.5,95.73,70.62
2016,7,16,7,30,71.0,142.0,3.3,27.0,168.0,119.78,88.47
2016,7,16,7,45,125.0,167.5,3.35,28.0,222.5,155.24,113.71
2016,7,16,8,0,179.0,193.0,3.4,29.0,277.0,197.71,144.77
2016,7,16,8,15,233.0,212.0,3.4,29.5,334.5,242.68,178.36
2016,7,16,8,30,287.0,231.0,3.4,30.0,392.0,292.57,215.89
2016,7,16,8,45,383.0,226.5,3.45,30.5,463.0,345.83,255.46
2016,7,16,9,0,479.0,222.0,3.5,31.0,534.0,411.56,304.35
2016,7,16,9,15,455.5,251.0,3.45,31.5,565.5,449.53,332.57
2016,7,16,9,30,432.0,280.0,3.4,32.0,597.0,484.16,357.43
2016,7,16,9,45,444.0,293.0,3.4,33.0,635.0,523.48,384.42
2016,7,16,10,0,456.0,306.0,3.4,34.0,673.0,562.38,410.37
2016,7,16,10,15,438.5,329.5,3.35,34.5,695.5,589.62,427.96
2016,7,16,10,30,421.0,353.0,3.3,35.0,718.0,614.06,443.22
2016,7,16,10,45,637.5,242.5,3.3,35.5,816.0,695.26,501.33
2016,7,16,11,0,854.0,132.0,3.3,36.0,914.0,770.55,554.2
2016,7,16,11,15,858.5,133.5,3.3,36.0,935.5,794.62,569.03
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,815.6,582.15
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,828.05,588.54
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,836.7,592.54
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.0,843.96,597.25
2016,7,16,12,30,844.0,156.0,3.4,37.0,989.0,848.17,600.08
2016,7,16,12,45,842.5,156.5,3.5,37.5,986.5,847.35,598.78
2016,7,16,13,0,841.0,157.0,3.6,38.0,984.0,843.62,595.7
2016,7,16,13,15,838.5,156.0,3.65,38.0,973.5,834.84,590.48
2016,7,16,13,30,836.0,155.0,3.7,38.0,963.0,822.93,583.31
2016,7,16,13,45,830.5,154.5,3.8,38.0,945.0,805.84,573.04
2016,7,16,14,0,825.0,154.0,3.9,38.0,927.0,794.67,566.69
2016,7,16,14,15,818.0,152.5,4.0,38.0,901.5,768.79,550.05
2016,7,16,14,30,811.0,151.0,4.1,38.0,876.0,740.17,531.21
2016,7,16,14,45,807.0,146.0,4.2,38.0,845.0,707.97,509.73
2016,7,16,15,0,803.0,141.0,4.3,38.0,814.0,673.17,486.05
2016,7,16,15,15,791.5,138.5,4.35,37.5,775.5,633.4,459.19
2016,7,16,15,30,780.0,136.0,4.4,37.0,737.0,591.93,430.43
2016,7,16,15,45,763.5,133.5,4.45,37.0,693.0,546.28,397.05
2016,7,16,16,0,747.0,131.0,4.5,37.0,649.0,499.85,362.31
2016,7,16,16,15,552.5,185.5,4.55,36.5,553.5,415.82,301.14
2016,7,16,16,30,358.0,240.0,4.6,36.0,458.0,347.3,251.63
2016,7,16,16,45,505.5,177.0,4.65,36.0,454.5,329.84,234.74
2016,7,16,17,0,653.0,114.0,4.7,36.0,451.0,294.61,201.92
2016,7,16,17,15,618.5,108.0,4.65,35.5,398.0,242.23,159.98
2016,7,16,17,30,584.0,102.0,4.6,35.0,345.0,192.8,121.07
2016,7,16,17,45,536.5,94.5,4.55,34.5,292.5,143.74,85.3
2016,7,16,18,0,489.0,87.0,4.5,34.0,240.0,99.79,58.13
2016,7,16,18,15,422.5,76.5,4.25,33.0,190.5,57.03,41.84
2016,7,16,18,30,356.0,66.0,4.0,32.0,141.0,49.7,35.7
2016,7,16,18,45,264.0,51.5,3.75,31.5,98.0,39.14,26.53
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,28.38,16.65
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,14.35,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,23.5,11.0,8.11,0.0
2016,7,17,6,0,51.0,19.0,2.9,24.0,22.0,15.0,0.0
2016,7,17,6,15,151.5,37.5,2.95,24.5,58.5,29.11,17.7
2016,7,17,6,30,252.0,56.0,3.0,25.0,95.0,42.44,30.1
2016,7,17,6,45,344.0,67.0,3.15,25.5,143.0,50.37,37.32
2016,7,17,7,0,436.0,78.0,3.3,26.0,191.0,58.22,44.18
2016,7,17,7,15,492.0,87.0,3.3,26.5,243.0,99.45,59.87
2016,7,17,7,30,548.0,96.0,3.3,27.0,295.0,145.88,89.27
2016,7,17,7,45,598.0,100.0,3.3,28.0,350.0,193.19,124.23
2016,7,17,8,0,648.0,104.0,3.3,29.0,405.0,245.51,165.52
2016,7,17,8,15,677.0,109.0,3.3,29.5,457.5,297.07,208.03
2016,7,17,8,30,706.0,114.0,3.3,30.0,510.0,350.62,251.75
2016,7,17,8,45,730.5,116.5,3.35,31.0,560.5,401.84,292.47
2016,7,17,9,0,755.0,119.0,3.4,32.0,611.0,455.6,333.81
2016,7,17,9,15,771.0,122.5,3.4,32.5,656.5,504.37,370.96
2016,7,17,9,30,787.0,126.0,3.4,33.0,702.0,552.58,406.59
2016,7,17,9,45,800.5,128.0,3.45,33.5,743.5,597.11,438.75
2016,7,17,10,0,814.0,130.0,3.5,34.0,785.0,640.32,469.13
2016,7,17,10,15,823.0,132.0,3.5,34.0,819.5,678.91,496.44
2016,7,17,10,30,832.0,134.0,3.5,34.0,854.0,710.13,518.34
2016,7,17,10,45,838.5,135.5,3.55,34.5,882.5,741.12,538.73
2016,7,17,11,0,845.0,137.0,3.6,35.0,911.0,769.42,556.73
2016,7,17,11,15,849.5,138.0,3.65,35.5,932.0,792.9,570.66
2016,7,17,11,30,854.0,139.0,3.7,36.0,953.0,813.32,582.54
2016,7,17,11,45,865.5,133.5,3.75,36.5,969.0,831.0,592.63
2016,7,17,12,0,877.0,128.0,3.8,37.0,985.0,845.65,600.77
2016,7,17,12,15,877.5,128.5,3.85,37.0,990.0,852.93,605.44
2016,7,17,12,30,878.0,129.0,3.9,37.0,995.0,856.98,608.15
2016,7,17,12,45,877.5,128.5,4.0,37.0,992.5,856.21,608.07
2016,7,17,13,0,877.0,128.0,4.1,37.0,990.0,852.31,606.07
2016,7,17,13,15,874.0,127.5,4.1,37.0,979.5,843.1,600.27
2016,7,17,13,30,871.0,127.0,4.1,37.0,969.0,830.6,592.43
2016,7,17,13,45,866.0,126.5,4.2,37.5,950.5,813.22,580.64
2016,7,17,14,0,861.0,126.0,4.3,38.0,932.0,792.67,566.83
2016,7,17,14,15,855.0,124.5,4.3,37.5,906.5,767.44,551.93
2016,7,17,14,30,849.0,123.0,4.3,37.0,881.0,739.32,534.62
2016,7,17,14,45,840.0,122.0,4.35,37.0,848.5,706.77,512.41
2016,7,17,15,0,831.0,121.0,4.4,37.0,816.0,671.82,488.17
2016,7,17,15,15,820.0,119.0,4.4,37.0,778.0,632.57,460.36
2016,7,17,15,30,809.0,117.0,4.4,37.0,740.0,593.7,432.18
2016,7,17,15,45,492.0,218.5,4.4,37.0,591.0,468.18,340.82
2016,7,17,16,0,175.0,320.0,4.4,37.0,442.0,358.15,260.54
2016,7,17,16,15,190.0,294.0,4.4,36.5,417.5,332.8,242.78
2016,7,17,16,30,205.0,268.0,4.4,36.0,393.0,305.69,222.92
2016,7,17,16,45,448.0,183.5,4.4,36.0,423.5,315.76,225.49
2016,7,17,17,0,691.0,99.0,4.4,36.0,454.0,294.37,200.82
2016,7,17,17,15,658.5,94.0,4.3,35.5,401.5,241.26,157.94
2016,7,17,17,30,626.0,89.0,4.2,35.0,349.0,190.79,117.87
2016,7,17,17,45,579.0,83.0,4.15,34.5,296.0,140.57,81.03
2016,7,17,18,0,532.0,77.0,4.1,34.0,243.0,95.28,53.05
2016,7,17,18,15,467.5,68.0,3.85,33.0,193.0,52.65,38.21
2016,7,17,18,30,403.0,59.0,3.6,32.0,143.0,46.6,33.13
2016,7,17,18,45,305.0,47.0,3.35,31.5,99.5,36.02,23.96
2016,7,17,19,0,207.0,35.0,3.1,31.0,56.0,26.99,15.49
2016,7,17,19,15,103.5,17.5,3.05,30.5,28.0,13.61,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,7.68,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,14.25,0.0
2016,7,18,6,15,156.5,35.0,2.15,25.5,56.5,26.85,15.72
2016,7,18,6,30,259.0,52.0,2.3,26.0,92.0,39.53,27.51
2016,7,18,6,45,348.5,62.5,2.5,26.5,139.0,47.17,34.43
2016,7,18,7,0,438.0,73.0,2.7,27.0,186.0,54.72,41.03
2016,7,18,7,15,493.5,81.5,2.75,27.5,237.5,95.52,56.27
2016,7,18,7,30,549.0,90.0,2.8,28.0,289.0,141.64,85.43
2016,7,18,7,45,307.0,138.0,2.85,28.5,253.0,167.3,115.48
2016,7,18,8,0,65.0,186.0,2.9,29.0,217.0,164.81,123.04
2016,7,18,8,15,387.0,145.0,2.9,29.5,359.0,238.62,171.29
2016,7,18,8,30,709.0,104.0,2.9,30.0,501.0,343.97,246.76
2016,7,18,8,45,733.0,107.0,2.95,30.5,551.0,397.64,289.68
2016,7,18,9,0,757.0,110.0,3.0,31.0,601.0,449.64,330.46
2016,7,18,9,15,400.0,206.0,2.95,31.5,467.0,386.19,286.45
2016,7,18,9,30,43.0,302.0,2.9,32.0,333.0,277.11,204.9
2016,7,18,9,45,426.0,212.5,2.9,32.5,553.0,447.32,332.13
2016,7,18,10,0,809.0,123.0,2.9,33.0,773.0,632.24,464.7
2016,7,18,10,15,818.5,125.0,2.9,33.5,808.0,667.03,487.59
2016,7,18,10,30,828.0,127.0,2.9,34.0,843.0,702.92,511.43
2016,7,18,10,45,833.0,129.5,2.9,34.5,871.0,733.61,531.2
2016,7,18,11,0,838.0,132.0,2.9,35.0,899.0,761.53,548.41
2016,7,18,11,15,843.0,133.0,2.9,35.0,920.5,785.31,563.35
2016,7,18,11,30,848.0,134.0,2.9,35.0,942.0,806.08,576.33
2016,7,18,11,45,846.5,137.5,2.9,35.0,954.5,820.47,585.19
2016,7,18,12,0,845.0,141.0,2.9,35.0,967.0,831.5,591.97
2016,7,18,12,15,846.5,141.5,2.9,35.0,972.5,839.35,596.78
2016,7,18,12,30,848.0,142.0,2.9,35.0,978.0,844.09,599.69
2016,7,18,12,45,563.5,313.0,2.95,35.5,868.0,772.14,547.4
2016,7,18,13,0,279.0,484.0,3.0,36.0,758.0,671.58,473.66
2016,7,18,13,15,560.0,312.5,3.05,36.0,856.0,761.47,540.94
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,819.39,583.48
2016,7,18,13,45,837.0,140.0,3.15,36.0,936.0,802.91,572.96
2016,7,18,14,0,833.0,139.0,3.2,36.0,918.0,783.33,560.93
2016,7,18,14,15,827.0,137.5,3.25,36.0,893.0,758.78,545.62
2016,7,18,14,30,821.0,136.0,3.3,36.0,868.0,731.42,527.66
2016,7,18,14,45,805.0,138.5,3.35,36.0,834.5,703.29,508.41
2016,7,18,15,0,789.0,141.0,3.4,36.0,801.0,667.12,483.51
2016,7,18,15,15,508.5,251.0,3.45,35.5,668.5,552.89,402.07
2016,7,18,15,30,228.0,361.0,3.5,35.0,536.0,444.71,323.88
2016,7,18,15,45,480.5,246.0,3.55,35.0,587.5,486.03,355.39
2016,7,18,16,0,733.0,131.0,3.6,35.0,639.0,495.66,361.55
2016,7,18,16,15,564.0,180.5,3.65,34.5,554.5,422.4,307.61
2016,7,18,16,30,395.0,230.0,3.7,34.0,470.0,355.99,259.23
2016,7,18,16,45,421.5,200.5,3.8,34.0,435.5,320.88,231.21
2016,7,18,17,0,448.0,171.0,3.9,34.0,401.0,279.0,197.02
2016,7,18,17,15,353.0,165.0,3.9,33.5,333.5,221.0,154.07
2016,7,18,17,30,258.0,159.0,3.9,33.0,266.0,174.94,121.3
2016,7,18,17,45,238.5,138.0,3.95,33.0,225.5,137.97,93.52
2016,7,18,18,0,219.0,117.0,4.0,33.0,185.0,103.28,69.39
2016,7,18,18,15,187.5,96.0,3.9,32.5,146.5,70.91,53.42
2016,7,18,18,30,156.0,75.0,3.8,32.0,108.0,56.08,40.95
2016,7,18,18,45,112.0,55.0,3.75,31.5,75.0,41.78,28.64
2016,7,18,19,0,68.0,35.0,3.7,31.0,42.0,27.64,15.92
2016,7,18,19,15,34.0,17.5,3.7,30.5,21.0,14.19,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,10.5,7.26,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,21.0,13.23,0.0
2016,7,19,6,15,215.0,30.5,1.35,26.0,57.5,23.63,13.04
2016,7,19,6,30,331.0,44.0,1.3,26.0,94.0,35.42,24.07
2016,7,19,6,45,421.5,52.0,1.3,26.5,142.5,41.01,29.23
2016,7,19,7,0,512.0,60.0,1.3,27.0,191.0,46.6,34.14
2016,7,19,7,15,564.0,66.0,1.3,27.5,243.0,88.19,47.94
2016,7,19,7,30,616.0,72.0,1.3,28.0,295.0,135.97,77.9
2016,7,19,7,45,657.5,75.5,1.3,29.0,348.5,185.21,114.62
2016,7,19,8,0,699.0,79.0,1.3,30.0,402.0,241.17,158.91
2016,7,19,8,15,725.0,83.0,1.35,30.5,454.0,293.41,201.76
2016,7,19,8,30,751.0,87.0,1.4,31.0,506.0,347.22,245.34
2016,7,19,8,45,771.5,89.5,1.5,31.5,555.5,398.7,286.46
2016,7,19,9,0,792.0,92.0,1.6,32.0,605.0,450.56,326.7
2016,7,19,9,15,806.5,94.5,1.75,32.5,651.0,499.4,363.83
2016,7,19,9,30,821.0,97.0,1.9,33.0,697.0,546.85,398.94
2016,7,19,9,45,832.5,99.0,2.1,33.5,737.5,591.0,431.03
2016,7,19,10,0,844.0,101.0,2.3,34.0,778.0,633.55,461.24
2016,7,19,10,15,852.5,102.5,2.45,34.0,813.0,671.82,488.66
2016,7,19,10,30,861.0,104.0,2.6,34.0,848.0,707.82,514.12
2016,7,19,10,45,866.5,106.0,2.8,34.5,876.5,739.6,535.3
2016,7,19,11,0,872.0,108.0,3.0,35.0,905.0,768.55,553.53
2016,7,19,11,15,876.5,109.0,3.15,35.0,926.5,792.87,569.58
2016,7,19,11,30,881.0,110.0,3.3,35.0,948.0,814.06,583.62
2016,7,19,11,45,881.5,112.0,3.45,35.5,961.0,829.59,592.79
2016,7,19,12,0,882.0,114.0,3.6,36.0,974.0,841.7,599.8
2016,7,19,12,15,883.5,114.0,3.75,36.0,980.0,849.58,605.36
2016,7,19,12,30,885.0,114.0,3.9,36.0,986.0,854.16,608.89
2016,7,19,12,45,883.0,115.0,4.05,36.5,984.0,853.41,607.78
2016,7,19,13,0,881.0,116.0,4.2,37.0,982.0,849.45,604.67
2016,7,19,13,15,879.5,115.5,4.25,37.0,972.0,841.38,599.8
2016,7,19,13,30,878.0,115.0,4.3,37.0,962.0,829.96,592.85
2016,7,19,13,45,507.0,291.5,4.4,37.0,779.0,684.88,491.61
2016,7,19,14,0,136.0,468.0,4.5,37.0,596.0,519.72,371.27
2016,7,19,14,15,495.5,291.0,4.55,36.5,736.0,651.39,471.56
2016,7,19,14,30,855.0,114.0,4.6,36.0,876.0,739.53,538.88
2016,7,19,14,45,599.5,245.0,4.65,36.0,770.5,655.16,475.87
2016,7,19,15,0,344.0,376.0,4.7,36.0,665.0,563.95,408.69
2016,7,19,15,15,294.0,367.0,4.7,36.0,605.5,509.28,370.33
2016,7,19,15,30,244.0,358.0,4.7,36.0,546.0,457.38,333.37
2016,7,19,15,45,258.0,332.0,4.75,36.0,520.5,430.18,314.32
2016,7,19,16,0,272.0,306.0,4.8,36.0,495.0,401.13,293.38
2016,7,19,16,15,298.5,276.5,4.8,35.5,469.5,373.09,273.09
2016,7,19,16,30,325.0,247.0,4.8,35.0,444.0,341.94,249.65
2016,7,19,16,45,354.5,216.0,4.8,34.5,413.0,307.48,222.72
2016,7,19,17,0,384.0,185.0,4.8,34.0,382.0,271.63,193.66
2016,7,19,17,15,319.5,172.0,4.7,33.5,323.5,218.83,153.85
2016,7,19,17,30,255.0,159.0,4.6,33.0,265.0,174.9,121.55
2016,7,19,17,45,236.5,137.0,4.6,33.0,224.0,137.44,93.24
2016,7,19,18,0,218.0,115.0,4.6,33.0,183.0,102.2,68.54
2016,7,19,18,15,189.0,94.5,4.35,32.5,145.0,70.24,52.87
2016,7,19,18,30,160.0,74.0,4.1,32.0,107.0,55.43,40.39
2016,7,19,18,45,114.0,54.0,3.95,31.5,74.0,41.08,28.06
2016,7,19,19,0,68.0,34.0,3.8,31.0,41.0,26.92,15.28
2016,7,19,19,15,34.0,17.0,3.7,30.5,20.5,13.8,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.0,8.5,1.45,24.5,9.0,7.26,0.0
2016,7,20,6,0,40.0,17.0,1.7,25.0,18.0,13.46,0.0
2016,7,20,6,15,140.5,34.5,1.75,25.5,53.0,26.89,15.51
2016,7,20,6,30,241.0,52.0,1.8,26.0,88.0,39.48,27.42
2016,7,20,6,45,335.0,63.0,1.85,26.5,135.5,47.48,34.68
2016,7,20,7,0,429.0,74.0,1.9,27.0,183.0,55.4,41.59
2016,7,20,7,15,485.5,82.5,1.9,27.5,234.5,96.87,57.34
2016,7,20,7,30,542.0,91.0,1.9,28.0,286.0,142.84,86.52
2016,7,20,7,45,594.5,94.0,1.9,28.5,340.5,189.68,121.18
2016,7,20,8,0,647.0,97.0,1.9,29.0,395.0,241.81,162.36
2016,7,20,8,15,675.5,102.0,1.95,29.5,447.0,293.35,204.65
2016,7,20,8,30,704.0,107.0,2.0,30.0,499.0,346.83,248.02
2016,7,20,8,45,730.0,108.5,2.05,30.5,549.5,399.9,290.23
2016,7,20,9,0,756.0,110.0,2.1,31.0,600.0,451.52,330.3
2016,7,20,9,15,459.0,226.0,2.2,31.5,530.0,434.46,319.93
2016,7,20,9,30,162.0,342.0,2.3,32.0,460.0,380.8,280.25
2016,7,20,9,45,489.5,230.5,2.45,32.5,617.0,502.48,370.15
2016,7,20,10,0,817.0,119.0,2.6,33.0,774.0,633.56,464.61
2016,7,20,10,15,826.5,121.0,2.75,33.5,809.0,671.99,490.68
2016,7,20,10,30,836.0,123.0,2.9,34.0,844.0,708.29,515.34
2016,7,20,10,45,532.5,286.5,3.05,34.5,752.0,660.16,476.69
2016,7,20,11,0,229.0,450.0,3.2,35.0,660.0,570.86,409.32
2016,7,20,11,15,545.0,288.0,3.3,35.0,802.5,701.37,505.38
2016,7,20,11,30,861.0,126.0,3.4,35.0,945.0,813.42,584.31
2016,7,20,11,45,852.0,135.5,3.5,35.5,955.5,826.97,591.34
2016,7,20,12,0,843.0,145.0,3.6,36.0,966.0,836.77,596.62
2016,7,20,12,15,526.5,322.5,3.65,36.0,836.5,749.84,534.21
2016,7,20,12,30,210.0,500.0,3.7,36.0,707.0,623.89,442.71
2016,7,20,12,45,527.0,322.5,3.8,36.5,840.5,752.78,536.83
2016,7,20,13,0,844.0,145.0,3.9,37.0,974.0,844.13,600.57
2016,7,20,13,15,841.5,144.5,3.95,37.0,964.0,835.62,594.85
2016,7,20,13,30,839.0,144.0,4.0,37.0,954.0,823.95,587.75
2016,7,20,13,45,833.0,144.0,4.05,37.0,936.0,806.66,577.04
2016,7,20,14,0,827.0,144.0,4.1,37.0,918.0,786.36,564.38
2016,7,20,14,15,821.0,142.5,4.1,37.0,892.5,761.91,548.78
2016,7,20,14,30,815.0,141.0,4.1,37.0,867.0,734.65,530.55
2016,7,20,14,45,777.5,156.5,4.2,37.0,828.5,703.35,508.74
2016,7,20,15,0,740.0,172.0,4.3,37.0,790.0,664.58,481.7
2016,7,20,15,15,727.5,169.0,4.3,36.5,752.5,627.04,456.24
2016,7,20,15,30,715.0,166.0,4.3,36.0,715.0,586.18,427.85
2016,7,20,15,45,596.0,203.5,4.3,36.0,643.0,519.72,379.21
2016,7,20,16,0,477.0,241.0,4.3,36.0,571.0,457.6,333.52
2016,7,20,16,15,504.5,212.0,4.25,35.5,537.5,420.39,306.07
2016,7,20,16,30,532.0,183.0,4.2,35.0,504.0,379.35,274.57
2016,7,20,16,45,532.5,164.0,4.2,35.0,461.0,333.02,237.8
2016,7,20,17,0,533.0,145.0,4.2,35.0,418.0,285.73,199.48
2016,7,20,17,15,501.5,133.5,4.1,34.5,367.0,235.74,159.92
2016,7,20,17,30,470.0,122.0,4.0,34.0,316.0,188.59,123.0
2016,7,20,17,45,450.0,109.0,3.95,34.0,272.5,144.87,89.75
2016,7,20,18,0,430.0,96.0,3.9,34.0,229.0,103.09,61.94
2016,7,20,18,15,362.0,84.0,3.6,33.5,180.5,63.57,47.12
2016,7,20,18,30,294.0,72.0,3.3,33.0,132.0,53.73,38.81
2016,7,20,18,45,210.0,54.5,3.0,32.5,90.5,41.18,27.98
2016,7,20,19,0,126.0,37.0,2.7,32.0,49.0,28.62,16.41
2016,7,20,19,15,63.0,18.5,2.7,31.5,24.5,14.61,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,6.83,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,12.47,0.0
2016,7,21,6,15,221.0,29.5,2.6,25.5,57.0,22.9,12.25
2016,7,21,6,30,343.0,43.0,2.7,26.0,94.0,34.72,23.41
2016,7,21,6,45,434.5,51.0,2.8,26.5,143.0,40.36,28.64
2016,7,21,7,0,526.0,59.0,2.9,27.0,192.0,46.5,34.03
2016,7,21,7,15,578.0,65.5,2.8,27.5,245.0,89.96,48.66
2016,7,21,7,30,630.0,72.0,2.7,28.0,298.0,139.19,80.01
2016,7,21,7,45,669.5,76.0,2.6,29.0,352.0,189.48,118.03
2016,7,21,8,0,709.0,80.0,2.5,30.0,406.0,246.28,163.5
2016,7,21,8,15,735.0,84.0,2.3,30.5,458.5,299.27,207.23
2016,7,21,8,30,761.0,88.0,2.1,31.0,511.0,353.82,251.48
2016,7,21,8,45,779.5,91.5,1.9,32.0,561.0,406.11,292.32
