Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,0,798.0,95.0,1.7,33.0,611.0,458.55,331.52
2016,7,21,9,15,813.0,97.5,1.7,33.5,657.0,507.91,368.29
2016,7,21,9,30,828.0,100.0,1.7,34.0,703.0,556.11,403.01
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,600.69,434.37
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,643.54,463.67
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,682.09,489.96
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,718.35,514.2
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,750.04,534.74
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,778.83,552.37
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,803.27,567.69
2016,7,21,11,30,883.0,116.0,2.5,37.0,955.0,824.56,581.02
2016,7,21,11,45,885.5,117.0,2.65,37.5,969.0,840.96,590.7
2016,7,21,12,0,888.0,118.0,2.8,38.0,983.0,853.98,598.29
2016,7,21,12,15,889.0,118.0,2.9,38.0,989.0,861.53,603.42
2016,7,21,12,30,890.0,118.0,3.0,38.0,995.0,865.75,606.56
2016,7,21,12,45,891.0,117.0,3.1,38.5,993.5,865.87,605.92
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,862.72,603.31
2016,7,21,13,15,890.0,115.5,3.25,39.0,982.0,854.11,598.32
2016,7,21,13,30,888.0,115.0,3.3,39.0,972.0,842.12,591.26
2016,7,21,13,45,887.5,112.0,3.4,39.0,954.5,825.8,581.74
2016,7,21,14,0,887.0,109.0,3.5,39.0,937.0,806.04,570.01
2016,7,21,14,15,881.5,108.0,3.55,39.0,912.0,780.82,554.48
2016,7,21,14,30,876.0,107.0,3.6,39.0,887.0,752.59,536.93
2016,7,21,14,45,869.5,105.0,3.65,39.0,855.0,719.9,515.6
2016,7,21,15,0,863.0,103.0,3.7,39.0,823.0,684.57,491.64
2016,7,21,15,15,853.0,101.0,3.7,38.5,784.5,644.54,464.8
2016,7,21,15,30,843.0,99.0,3.7,38.0,746.0,602.52,435.85
2016,7,21,15,45,831.0,96.5,3.7,38.0,702.5,557.19,402.88
2016,7,21,16,0,819.0,94.0,3.7,38.0,659.0,510.5,368.08
2016,7,21,16,15,802.0,91.5,3.65,37.5,611.0,460.4,330.53
2016,7,21,16,30,785.0,89.0,3.6,37.0,563.0,408.9,290.81
2016,7,21,16,45,763.5,85.5,3.6,37.0,511.5,355.3,247.99
2016,7,21,17,0,742.0,82.0,3.6,37.0,460.0,302.45,204.89
2016,7,21,17,15,712.0,78.0,3.5,36.5,407.0,248.06,160.91
2016,7,21,17,30,682.0,74.0,3.4,36.0,354.0,195.96,119.27
2016,7,21,17,45,639.5,68.5,3.35,35.5,300.5,140.2,77.74
2016,7,21,18,0,597.0,63.0,3.3,35.0,247.0,91.79,47.2
2016,7,21,18,15,535.0,56.0,2.9,34.0,196.0,46.51,32.95
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,38.88,26.57
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,31.36,19.98
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,23.71,12.55
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,11.77,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,6.4,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,12.8,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,22.41,11.73
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,32.31,21.38
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,38.06,26.63
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,44.83,32.47
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,88.73,46.85
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,138.25,78.33
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,191.88,118.89
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,245.71,161.85
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,298.61,205.43
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,353.0,249.64
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,405.86,291.29
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,459.55,332.15
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,508.83,369.29
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,557.25,404.71
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,601.55,436.3
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,644.17,465.91
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,683.65,493.44
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,720.81,518.9
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,752.71,538.77
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,781.76,556.04
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,806.23,570.23
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,827.48,582.34
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,842.68,590.57
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,854.26,596.59
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,862.72,601.97
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,867.83,605.34
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,867.1,605.14
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,863.08,602.99
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,854.46,598.01
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,842.46,590.97
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,825.85,579.82
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,805.95,566.64
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,780.87,552.27
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,752.8,535.86
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,718.53,513.42
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,682.17,488.79
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,642.62,461.44
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,601.17,432.2
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,557.13,400.42
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,509.8,365.56
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,394.17,283.09
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,299.48,216.33
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,317.08,224.67
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,300.32,203.5
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,246.12,160.1
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,194.5,119.27
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,142.9,81.29
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,96.23,51.9
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,52.52,37.72
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,43.59,30.29
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,34.61,22.48
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,24.04,12.61
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,12.1,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,11.95,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,22.84,11.91
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.61,23.27
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,43.16,30.91
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,51.29,37.92
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,93.25,52.15
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,141.25,82.95
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,190.62,120.22
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,244.19,163.11
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,296.65,206.31
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,353.14,252.01
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,404.95,292.69
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,457.52,332.56
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,507.09,369.82
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,556.0,405.45
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,598.92,435.98
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,641.77,465.61
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,680.78,491.84
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,717.57,515.99
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,749.5,536.7
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,778.73,554.65
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,803.15,570.31
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,824.44,583.99
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,840.81,593.34
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,853.85,600.6
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,861.85,605.7
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,866.52,608.81
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,866.21,607.84
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,862.64,604.91
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,854.06,599.88
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,842.11,592.79
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,824.77,582.29
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,804.19,569.73
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,778.83,553.84
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,750.5,535.98
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,716.4,513.32
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,680.24,488.53
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,640.6,461.03
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,599.13,431.67
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,555.27,400.03
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,508.03,365.23
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,457.72,327.94
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,407.32,289.43
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,353.89,247.18
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,299.02,203.14
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,245.2,160.1
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,194.03,119.58
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,143.14,81.97
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,97.09,52.76
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,53.44,38.48
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,43.58,30.27
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,33.13,21.26
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,24.02,12.46
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,13.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,11.95,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,23.17,11.92
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,35.28,23.68
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,44.39,31.86
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,53.39,39.68
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,95.03,53.89
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,143.01,84.87
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,191.51,121.36
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,244.77,163.97
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,297.52,207.46
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,354.4,253.5
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,406.02,294.08
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,458.54,333.93
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,508.33,371.16
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,556.14,405.76
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,600.61,437.13
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,643.65,466.61
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,682.84,492.65
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,719.79,516.55
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,751.57,536.4
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,780.58,553.56
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,805.07,568.9
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,826.42,582.26
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,841.28,590.63
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,852.63,596.85
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,860.56,601.59
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,865.19,604.37
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,864.03,602.65
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,859.64,599.04
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,851.15,593.9
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,839.34,586.75
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,822.19,576.58
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,801.88,564.42
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,776.42,548.67
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,748.05,531.02
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,610.96,434.65
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,468.81,333.0
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,430.1,307.0
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,392.37,280.97
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,410.49,294.84
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,423.5,303.94
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,424.73,304.28
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,402.97,285.84
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,349.56,244.71
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,298.21,204.33
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,245.77,162.81
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,196.32,123.98
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,146.76,87.65
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,101.11,58.34
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,60.02,43.76
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,48.2,33.88
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,36.88,24.14
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,25.73,13.5
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,14.08,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.41,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,14.43,5.15
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,25.62,15.65
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,41.16,29.21
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,56.38,42.39
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,73.98,54.74
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,91.89,69.09
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,152.05,107.73
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,240.8,170.07
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,287.62,206.97
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,337.32,245.79
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,385.48,282.8
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,439.53,323.2
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,485.8,356.85
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,532.36,389.6
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,577.31,420.37
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,622.81,450.54
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,661.35,476.02
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,698.32,499.95
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,732.56,521.99
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,761.35,540.27
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,786.42,556.42
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,808.76,570.64
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,828.95,581.79
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,846.39,591.16
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,854.65,596.81
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,859.69,600.61
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,860.58,600.99
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,846.3,591.84
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,770.04,539.39
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,667.68,467.19
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,630.52,442.24
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,585.95,411.86
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,683.45,484.97
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,745.63,532.86
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,709.79,508.64
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,672.56,483.6
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,632.52,457.19
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,591.49,429.33
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,517.07,375.33
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,445.03,323.01
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,412.9,299.98
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,372.88,270.08
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,237.55,172.3
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,126.16,92.39
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,110.32,80.8
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,94.7,69.12
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,79.08,57.19
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,63.64,45.16
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,49.52,34.03
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,35.57,24.02
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,23.53,13.66
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,11.52,2.98
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,5.97,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,6.83,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,24.45,12.55
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,41.41,28.95
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,56.64,42.47
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,73.98,57.47
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,91.41,64.97
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,92.91,70.13
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,108.82,82.42
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,125.22,94.9
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,166.45,126.33
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,211.05,160.24
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,257.25,194.74
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,311.23,234.81
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,311.12,234.52
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,311.06,234.03
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,382.65,286.61
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,453.88,337.78
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,571.68,425.22
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,693.78,513.62
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,726.65,534.7
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,757.79,554.83
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,696.58,507.73
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,608.38,441.75
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,612.46,444.57
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,615.16,445.91
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,632.16,457.79
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,648.13,468.86
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,672.31,485.73
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,687.02,496.21
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,684.18,494.56
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,679.66,491.91
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,699.81,507.73
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,722.57,524.89
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,455.34,337.37
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,187.26,137.83
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,147.29,108.21
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,107.85,78.18
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,129.03,94.68
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,149.9,110.86
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,236.2,176.98
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,313.61,234.8
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,286.61,215.01
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,259.43,195.06
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,292.54,216.2
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,297.01,211.38
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,245.21,169.09
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,196.59,129.88
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,145.54,90.72
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,101.94,61.32
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,61.16,41.22
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,48.15,35.07
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,36.13,24.42
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,23.84,12.27
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,13.23,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.85,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,4.51,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,8.21,1.26
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,13.57,5.99
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,18.94,10.69
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,24.74,14.8
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,30.55,19.52
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,38.45,25.85
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,46.37,32.1
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,27.29,16.48
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,8.26,1.02
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,69.0,49.47
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,129.47,96.31
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,114.41,84.28
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,99.18,72.28
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,159.47,118.3
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,220.74,163.84
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,339.28,251.62
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,465.38,341.8
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,532.26,388.6
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,609.88,442.21
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,586.66,424.93
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,567.78,410.95
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,699.98,507.47
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,821.42,593.64
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,829.7,598.44
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,835.18,602.25
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,836.15,602.73
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,834.21,601.3
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,825.58,595.9
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,814.11,588.66
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,797.94,578.44
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,778.89,566.22
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,753.53,549.23
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,725.9,530.56
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,504.02,372.51
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,275.92,203.03
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,387.44,287.46
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,480.17,354.88
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,494.71,365.98
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,491.81,363.48
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,439.54,324.34
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,391.61,287.65
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,341.48,248.06
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,293.15,209.31
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,243.41,169.91
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,197.49,133.94
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,151.43,99.52
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,110.73,71.94
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,73.38,51.5
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,57.4,42.6
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,41.24,28.47
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,25.09,12.88
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,13.66,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,8.54,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,23.04,10.94
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,37.2,25.37
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,47.0,34.28
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,60.52,46.06
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,100.5,67.71
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,124.01,90.06
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,163.21,118.38
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,211.57,154.71
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,239.4,178.32
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,264.24,198.64
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,318.2,239.1
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,374.99,281.32
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,457.5,343.19
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,555.62,416.32
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,600.62,448.29
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,644.52,478.77
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,560.47,415.17
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,427.29,314.48
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,610.38,450.68
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,777.42,568.18
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,801.51,582.68
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,822.6,596.27
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,838.9,605.54
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,852.02,612.79
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,860.21,618.14
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,865.19,621.53
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,864.43,621.6
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,860.51,619.73
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,852.12,614.73
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,840.49,607.7
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,823.13,597.2
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,802.67,584.64
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,635.24,465.56
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,446.18,326.12
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,464.69,341.17
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,472.44,347.73
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,417.54,308.84
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,359.41,267.27
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,323.3,241.15
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,288.32,215.55
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,284.39,213.34
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,280.25,210.41
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,245.42,183.88
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,211.71,158.01
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,181.16,134.43
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,151.24,111.14
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,122.21,88.85
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,94.74,68.19
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,70.73,51.23
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,52.73,38.87
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,36.69,24.73
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,20.38,9.13
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,10.67,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,9.39,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,22.66,10.4
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,35.8,24.29
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,45.98,33.56
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,60.49,41.19
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,100.48,67.94
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,123.49,90.22
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,125.82,94.18
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,120.43,91.63
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,199.28,149.7
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,295.36,221.35
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,366.64,273.98
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,455.61,340.7
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,505.94,379.46
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,554.74,416.26
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,533.41,398.48
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,477.3,354.4
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,510.69,378.22
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,551.23,406.22
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,584.87,428.42
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,618.44,450.27
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,638.4,462.74
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,657.14,474.29
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,674.37,484.15
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,690.36,493.06
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,792.63,565.14
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,870.22,615.08
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,828.76,583.17
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,764.91,535.0
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,819.4,575.77
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,848.5,595.98
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,832.3,585.87
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,812.73,574.12
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,788.06,560.15
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,760.4,544.09
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,720.92,519.1
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,686.54,496.13
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,646.23,469.21
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,604.26,440.4
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,559.06,408.53
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,512.56,374.71
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,460.77,335.89
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,409.95,296.67
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,356.49,254.47
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,304.09,212.11
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,250.23,168.66
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,199.41,127.96
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,148.23,89.27
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,102.1,58.51
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,59.21,37.91
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,43.37,30.71
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,32.6,21.18
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,21.65,9.66
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,11.95,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,8.54,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,20.87,8.75
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,33.72,22.41
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,41.56,29.65
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,56.79,37.01
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,98.48,56.47
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,146.94,89.01
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,196.34,127.09
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,250.76,171.25
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,304.55,216.45
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,362.46,264.29
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,346.39,258.42
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,287.17,215.9
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,419.15,314.5
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,568.48,423.59
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,612.44,454.34
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,656.84,484.98
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,695.62,511.1
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,732.11,535.05
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,765.17,555.29
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,795.58,573.31
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,820.42,589.07
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,842.08,602.81
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,859.48,612.6
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,873.63,620.35
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,881.9,626.02
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,886.72,629.62
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,885.94,628.44
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,881.73,625.18
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,872.79,619.95
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,860.38,612.6
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,842.91,602.28
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,822.14,589.81
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,796.08,573.6
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,767.03,555.35
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,733.21,533.78
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,696.85,508.98
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,656.82,481.06
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,614.8,451.11
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,567.7,416.81
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,519.53,380.84
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,468.74,342.52
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,417.06,302.36
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,362.32,258.37
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,308.88,214.5
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,253.85,169.45
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,198.51,124.56
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,145.38,84.07
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,97.44,52.21
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,52.51,31.44
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,39.05,26.96
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,30.31,19.15
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,20.25,8.23
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,11.1,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,8.54,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,19.76,7.56
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,31.58,20.58
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,39.76,28.11
