Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,53.32,33.4
2016,7,31,7,15,541.0,66.0,3.8,26.0,225.5,96.21,53.44
2016,7,31,7,30,598.0,73.0,3.8,26.0,278.0,145.6,87.11
2016,7,31,7,45,647.0,75.5,3.85,26.5,333.0,195.76,126.32
2016,7,31,8,0,696.0,78.0,3.9,27.0,388.0,253.29,173.59
2016,7,31,8,15,723.5,82.0,3.9,27.5,441.0,307.02,219.03
2016,7,31,8,30,751.0,86.0,3.9,28.0,494.0,362.51,265.24
2016,7,31,8,45,770.5,89.5,3.95,28.5,544.0,415.59,308.72
2016,7,31,9,0,790.0,93.0,4.0,29.0,594.0,468.97,351.16
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,518.73,389.64
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,567.82,426.43
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,613.14,459.59
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,657.0,490.85
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,696.58,518.16
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,733.87,543.22
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,766.53,563.63
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,796.45,582.04
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,743.05,540.74
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,652.75,471.78
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,773.51,561.13
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,873.41,629.42
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,881.69,634.25
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,886.51,637.48
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,845.08,607.0
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,780.74,557.14
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,833.18,598.89
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,859.32,618.7
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,841.11,607.07
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,819.69,593.58
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,794.19,577.2
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,765.69,558.73
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,729.13,534.49
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,690.96,507.63
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,655.05,483.07
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,612.66,453.39
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,565.27,418.58
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,517.1,382.33
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,466.13,343.72
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,415.17,303.95
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,358.82,258.63
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,305.7,214.92
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,251.29,170.36
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,199.84,128.52
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,148.44,89.27
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,102.59,58.51
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,59.24,37.24
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,42.69,29.95
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,31.86,20.35
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,20.87,8.17
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.12,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,23.09,9.36
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,40.04,27.65
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,49.42,36.4
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,65.22,44.0
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,105.13,64.71
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,152.45,97.09
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,202.44,134.67
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,257.32,178.09
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,311.08,222.85
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,367.18,268.88
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,420.98,311.65
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,477.76,355.37
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,528.94,394.4
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,579.61,431.89
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,626.39,465.62
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,668.14,495.03
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,708.03,522.29
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,745.69,547.39
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,779.17,568.42
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,810.02,587.07
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,834.87,602.83
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,856.52,616.51
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,874.02,626.41
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,888.19,634.17
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,895.94,638.93
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,900.27,641.59
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,900.35,640.28
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,897.01,636.9
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,887.62,631.03
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,874.8,623.05
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,856.83,611.79
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,835.49,598.38
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,809.36,581.83
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,780.23,563.26
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,746.24,541.3
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,709.65,516.15
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,668.23,487.09
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,624.84,456.08
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,577.7,421.82
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,530.5,386.63
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,478.0,347.39
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,425.37,306.84
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,369.54,262.87
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,314.89,218.69
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,256.3,171.06
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,202.83,127.7
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,148.97,86.62
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,100.4,54.14
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,54.83,32.54
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,39.99,27.56
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,30.83,19.42
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,20.2,7.16
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,6.83,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,20.09,6.89
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,33.69,22.34
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,41.54,29.64
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,59.44,37.68
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,101.61,58.43
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,150.77,92.05
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,200.86,130.81
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,256.75,176.25
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,313.02,223.25
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,368.57,269.01
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,422.55,311.96
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,477.51,354.22
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,528.23,392.67
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,576.55,428.19
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,622.68,461.05
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,667.35,491.91
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,707.13,518.55
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,744.63,542.76
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,777.63,562.69
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,807.83,580.57
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,832.57,595.98
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,854.09,609.31
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,871.0,618.71
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,884.49,625.97
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,892.34,630.98
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,896.71,633.91
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,896.75,632.88
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,893.33,629.75
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,883.8,624.15
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,870.81,616.42
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,853.08,605.94
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,831.99,593.29
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,806.03,577.21
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,777.03,559.06
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,742.83,537.35
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,706.05,512.68
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,665.12,485.2
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,622.18,455.58
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,575.16,421.45
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,526.96,385.56
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,475.19,346.69
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,422.4,305.86
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,367.07,261.51
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,312.89,217.1
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,256.83,171.3
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,200.69,125.75
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,146.97,84.69
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,98.56,52.27
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,52.8,30.48
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,37.59,25.56
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,28.76,17.65
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.7,5.52
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,15.18,3.3
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,30.17,19.2
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,38.3,26.7
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,54.69,32.62
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,98.87,54.35
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,149.7,89.22
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,201.19,129.47
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,259.8,177.22
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,314.1,222.49
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,370.17,268.36
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,424.14,311.57
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,478.68,353.85
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,529.3,391.86
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,579.42,428.2
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,625.09,460.45
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,669.11,490.63
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,709.03,517.21
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,746.64,541.25
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,779.76,561.28
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,810.06,579.31
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,834.92,594.94
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,856.52,608.51
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,873.07,617.62
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,886.15,624.59
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,894.43,629.88
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,899.23,633.09
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,898.81,632.12
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,894.92,629.06
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,885.8,623.78
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,873.2,616.38
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,855.43,605.98
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,834.3,593.42
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,808.3,577.42
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,779.25,559.37
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,744.24,537.24
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,706.89,512.24
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,665.85,484.97
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,622.85,455.57
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,576.24,421.97
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,529.43,387.25
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,476.57,347.78
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,423.54,306.92
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,368.36,262.73
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,314.25,218.4
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,258.22,172.7
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,202.13,127.23
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,148.06,85.74
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,99.11,52.66
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,53.31,30.61
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,37.65,25.58
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,28.39,17.29
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,18.93,4.84
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,9.82,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,14.46,2.4
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,29.34,18.56
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,35.55,24.43
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,53.08,30.42
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,97.99,52.55
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,149.37,88.05
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,204.51,131.63
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,260.91,178.13
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,315.98,224.31
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,372.74,271.01
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,426.68,313.88
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,480.68,355.26
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,531.56,393.71
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,581.66,430.36
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,627.1,462.6
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,670.66,492.62
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,711.2,520.86
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,749.44,546.47
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,781.43,565.94
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,810.36,583.25
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,835.53,599.25
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,857.48,613.16
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,873.98,622.57
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,887.02,629.8
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,895.25,635.07
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,900.01,638.24
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,898.24,636.26
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,893.05,632.2
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,884.01,626.84
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,871.54,619.36
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,852.78,607.84
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,830.85,594.3
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,805.29,578.18
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,776.75,560.06
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,742.24,538.04
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,705.25,512.91
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,664.64,485.61
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,622.12,456.25
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,577.49,423.67
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,528.76,387.4
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,476.16,347.96
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,423.46,307.25
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,368.46,263.23
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,314.3,218.87
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,255.57,171.16
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,201.87,127.5
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,148.42,86.29
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,99.64,53.04
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,53.43,30.46
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,36.87,24.91
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,27.6,16.58
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,18.11,3.4
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,14.43,1.77
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,30.21,19.13
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,38.01,26.42
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,57.55,33.9
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,102.0,56.64
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,153.32,92.51
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,205.25,133.64
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,261.43,179.91
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,318.85,227.67
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,375.7,274.13
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,429.89,317.46
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,484.61,359.76
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,536.06,398.3
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,584.81,433.64
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,580.53,427.55
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,537.91,393.58
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,648.65,473.9
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,752.49,546.77
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,784.85,565.45
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,814.28,582.56
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,838.92,598.03
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,860.34,611.47
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,875.51,619.7
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,887.06,625.72
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,894.25,630.35
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,898.04,632.96
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,896.65,632.76
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,891.92,630.54
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,882.11,624.84
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,868.96,617.09
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,849.97,605.92
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,827.88,592.73
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,801.44,576.39
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,772.12,558.08
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,735.98,534.69
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,703.83,512.6
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,661.49,484.42
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,617.53,454.37
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,476.6,351.68
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,349.52,257.88
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,402.39,297.57
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,417.11,305.46
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,305.86,223.14
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,218.82,161.15
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,185.86,135.91
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,153.67,110.91
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,138.41,91.24
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,101.93,57.49
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,58.41,35.22
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,39.79,27.28
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,28.53,17.26
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,17.09,1.72
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,9.39,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,15.14,1.44
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,30.02,19.01
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,39.34,27.65
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,61.79,38.03
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,103.41,60.13
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,152.32,94.36
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,178.46,125.03
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,179.72,134.37
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,259.03,189.59
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,366.43,268.82
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,352.92,263.18
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,299.04,223.65
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,428.8,320.48
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,578.01,429.21
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,624.29,461.39
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,665.28,489.66
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,704.84,516.13
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,742.22,540.39
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,774.88,560.03
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,804.78,577.68
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,829.65,593.13
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,851.42,606.58
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,868.27,615.93
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,881.78,623.19
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,889.75,627.98
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,894.36,630.77
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,893.4,629.12
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,889.1,625.5
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,879.73,619.76
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,867.03,612.01
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,848.47,600.85
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,826.75,587.69
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,800.71,571.21
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,771.75,552.83
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,737.28,530.8
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,705.85,509.38
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,664.11,480.6
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,620.64,450.09
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,572.58,415.86
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,523.68,380.17
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,471.82,342.03
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,418.61,301.75
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,363.2,258.27
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,309.37,215.04
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,253.69,170.48
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,201.28,128.57
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,148.75,88.77
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,102.04,57.15
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,58.72,35.11
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,39.76,27.1
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,28.48,17.04
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.05,0.19
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,9.39,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,15.88,0.9
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,31.41,19.98
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,39.99,28.04
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,62.74,38.21
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,104.8,60.93
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,154.25,95.65
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,204.51,134.65
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,260.51,179.68
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,314.78,224.54
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,371.19,270.22
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,426.39,313.9
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,480.83,355.75
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,532.21,393.83
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,583.03,430.13
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,626.72,459.56
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,671.47,488.55
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,710.69,515.13
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,747.66,539.29
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,781.01,558.74
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,811.63,576.17
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,836.41,591.61
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,858.03,605.07
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,875.05,614.4
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,888.74,621.68
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,896.4,626.56
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,900.62,629.42
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,899.65,628.17
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,895.25,624.88
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,886.1,619.68
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,873.52,612.4
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,854.97,601.68
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,833.16,588.86
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,806.98,572.67
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,777.83,554.53
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,741.36,531.69
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,703.0,506.15
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,666.41,480.97
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,623.04,450.72
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,574.58,416.27
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,525.27,380.36
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,472.98,342.08
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,420.82,302.66
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,363.73,258.01
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,309.76,214.7
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,254.09,170.18
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,201.67,128.29
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,148.81,88.34
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,102.0,56.73
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,58.03,34.17
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,38.32,25.76
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,27.37,15.97
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.29,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,8.96,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,17.3,0.39
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,33.72,21.79
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,44.79,32.04
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,67.34,42.93
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,107.1,65.64
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,154.44,99.01
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,205.83,138.63
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,260.96,182.66
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,313.9,226.07
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,369.44,270.73
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,423.41,312.57
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,479.06,354.25
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,530.0,391.91
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,579.78,427.57
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,625.98,459.85
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,671.05,490.46
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,711.59,517.19
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,750.11,541.95
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,783.49,562.4
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,805.47,574.66
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,830.15,590.21
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,851.81,603.8
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,869.11,613.38
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,883.29,621.02
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,890.65,625.38
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,894.71,627.8
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,870.19,609.05
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,820.76,571.29
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,798.07,557.11
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,773.41,541.41
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,813.26,571.45
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,825.13,581.04
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,807.82,571.62
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,778.15,554.3
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,742.26,530.99
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,704.28,505.58
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,662.61,478.26
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,619.35,449.14
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,571.34,415.16
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,522.33,379.61
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,469.35,340.82
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,416.83,301.18
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,361.78,258.18
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,308.71,215.8
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,253.46,171.9
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,201.87,130.93
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,150.36,91.8
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,102.41,58.79
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,60.13,36.41
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,41.76,28.53
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,28.75,16.94
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,15.79,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,8.54,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,15.13,0.0
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,29.95,18.66
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,38.93,27.1
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,63.98,38.32
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,106.42,61.92
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,156.44,97.43
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,207.09,136.97
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,263.48,182.41
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,318.37,227.79
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,377.27,275.34
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,431.66,318.39
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,487.38,361.13
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,538.56,399.28
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,589.11,435.72
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,633.09,466.56
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,678.16,497.18
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,718.59,523.75
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,756.78,547.45
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,789.58,566.93
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,819.61,584.43
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,844.65,600.12
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,866.49,613.79
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,884.5,624.08
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,899.19,632.3
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,906.95,637.53
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,911.2,640.66
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,911.04,639.78
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,907.36,636.78
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,897.49,631.0
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,884.13,623.11
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,866.0,612.45
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,844.51,599.64
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,817.26,582.83
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,786.99,563.98
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,752.35,542.12
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,715.15,517.9
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,673.44,489.11
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,629.78,458.36
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,581.88,424.03
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,532.82,387.96
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,480.78,349.33
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,427.4,308.51
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,371.13,264.44
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,316.22,220.23
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,259.44,174.07
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,203.07,128.35
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,148.45,86.19
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,99.66,52.77
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,53.4,29.3
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,34.59,22.65
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,24.8,13.71
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,14.05,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,7.68,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,15.5,0.0
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,30.63,19.12
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,40.99,28.81
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,65.46,39.82
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,106.75,63.46
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,158.17,100.33
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,207.78,139.19
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,263.45,184.3
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,317.53,229.0
