Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,374.03,274.78
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,428.05,317.09
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,484.48,359.8
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,535.41,397.77
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,585.85,434.19
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,632.21,466.69
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,677.36,497.43
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,713.18,521.08
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,751.34,545.28
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,784.18,564.94
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,814.37,582.7
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,839.28,598.11
2016,8,10,11,30,859.0,127.0,3.2,36.0,927.0,861.07,611.54
2016,8,10,11,45,863.5,126.5,3.2,36.5,941.5,877.88,620.51
2016,8,10,12,0,868.0,126.0,3.2,37.0,956.0,891.41,627.43
2016,8,10,12,15,869.0,126.5,3.25,37.0,961.5,899.35,632.48
2016,8,10,12,30,870.0,127.0,3.3,37.0,967.0,903.89,635.51
2016,8,10,12,45,869.5,126.5,3.4,37.5,965.0,902.81,634.06
2016,8,10,13,0,869.0,126.0,3.5,38.0,963.0,898.33,630.58
2016,8,10,13,15,866.5,125.5,3.55,38.0,952.0,888.67,624.94
2016,8,10,13,30,864.0,125.0,3.6,38.0,941.0,875.64,617.25
2016,8,10,13,45,859.5,124.5,3.65,38.5,922.5,857.54,605.1
2016,8,10,14,0,855.0,124.0,3.7,39.0,904.0,836.22,590.96
2016,8,10,14,15,849.0,122.5,3.7,39.0,877.5,809.67,574.48
2016,8,10,14,30,843.0,121.0,3.7,39.0,851.0,780.19,556.06
2016,8,10,14,45,835.0,119.0,3.75,39.0,818.0,745.97,534.64
2016,8,10,15,0,827.0,117.0,3.8,39.0,785.0,709.29,510.5
2016,8,10,15,15,815.0,114.5,3.8,38.5,745.5,667.15,482.68
2016,8,10,15,30,803.0,112.0,3.8,38.0,706.0,626.63,455.17
2016,8,10,15,45,787.5,109.5,3.85,38.0,660.5,578.41,420.81
2016,8,10,16,0,772.0,107.0,3.9,38.0,615.0,529.28,384.92
2016,8,10,16,15,751.5,103.5,3.9,37.5,566.0,476.13,345.84
2016,8,10,16,30,731.0,100.0,3.9,37.0,517.0,423.16,305.64
2016,8,10,16,45,698.0,98.0,3.9,37.0,464.0,365.47,260.38
2016,8,10,17,0,665.0,96.0,3.9,37.0,411.0,311.33,216.85
2016,8,10,17,15,632.0,88.5,3.8,36.5,357.5,254.77,171.41
2016,8,10,17,30,599.0,81.0,3.7,36.0,304.0,201.14,128.23
2016,8,10,17,45,543.5,74.5,3.65,35.5,250.5,148.11,87.89
2016,8,10,18,0,488.0,68.0,3.6,35.0,197.0,101.28,55.96
2016,8,10,18,15,407.5,57.5,3.35,34.5,148.0,56.84,32.64
2016,8,10,18,30,327.0,47.0,3.1,34.0,99.0,36.12,23.74
2016,8,10,18,45,163.5,34.5,2.9,33.5,60.5,26.49,14.79
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,17.34,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.0,19.0,2.9,26.5,29.0,14.75,0.0
2016,8,11,6,30,188.0,38.0,3.0,27.0,58.0,29.17,17.77
2016,8,11,6,45,307.0,48.5,3.2,27.5,104.5,37.09,25.4
2016,8,11,7,0,426.0,59.0,3.4,28.0,151.0,63.24,36.42
2016,8,11,7,15,402.0,80.5,3.45,28.5,188.0,105.8,63.93
2016,8,11,7,30,378.0,102.0,3.5,29.0,225.0,147.19,96.76
2016,8,11,7,45,304.5,136.0,3.55,29.5,247.0,182.42,128.58
2016,8,11,8,0,231.0,170.0,3.6,30.0,269.0,210.25,153.99
2016,8,11,8,15,292.0,185.5,3.55,30.5,328.0,260.11,192.05
2016,8,11,8,30,353.0,201.0,3.5,31.0,387.0,316.4,234.92
2016,8,11,8,45,350.0,226.0,3.45,32.0,426.5,358.03,266.28
2016,8,11,9,0,347.0,251.0,3.4,33.0,466.0,398.76,295.91
2016,8,11,9,15,438.0,241.0,3.3,33.5,534.5,466.91,345.41
2016,8,11,9,30,529.0,231.0,3.2,34.0,603.0,536.39,394.95
2016,8,11,9,45,434.5,286.5,3.1,34.5,605.0,549.89,402.19
2016,8,11,10,0,340.0,342.0,3.0,35.0,607.0,546.71,397.4
2016,8,11,10,15,346.5,360.0,2.95,35.5,641.0,582.68,421.0
2016,8,11,10,30,353.0,378.0,2.9,36.0,675.0,617.93,443.46
2016,8,11,10,45,605.0,248.0,2.85,36.5,779.0,725.7,519.48
2016,8,11,11,0,857.0,118.0,2.8,37.0,883.0,817.26,580.46
2016,8,11,11,15,862.0,119.0,2.85,37.0,904.5,842.38,595.67
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,864.36,609.36
2016,8,11,11,45,861.0,127.0,2.95,37.5,937.5,878.81,617.03
2016,8,11,12,0,855.0,134.0,3.0,38.0,949.0,889.58,622.46
2016,8,11,12,15,856.0,134.0,3.1,38.0,955.0,896.95,627.47
2016,8,11,12,30,857.0,134.0,3.2,38.0,961.0,900.97,630.47
2016,8,11,12,45,852.5,136.5,3.3,38.5,957.5,898.87,628.4
2016,8,11,13,0,848.0,139.0,3.4,39.0,954.0,893.45,624.36
2016,8,11,13,15,845.5,138.5,3.5,39.0,943.0,883.94,619.12
2016,8,11,13,30,843.0,138.0,3.6,39.0,932.0,871.13,611.86
2016,8,11,13,45,681.0,249.5,3.7,39.0,882.5,837.71,589.56
2016,8,11,14,0,519.0,361.0,3.8,39.0,833.0,784.71,551.68
2016,8,11,14,15,666.0,249.0,3.85,38.5,836.5,792.07,562.36
2016,8,11,14,30,813.0,137.0,3.9,38.0,840.0,780.67,559.67
2016,8,11,14,45,693.0,204.5,3.95,38.0,787.0,729.65,523.83
2016,8,11,15,0,573.0,272.0,4.0,38.0,734.0,674.17,484.43
2016,8,11,15,15,670.0,200.5,4.0,38.0,714.5,655.77,474.0
2016,8,11,15,30,767.0,129.0,4.0,38.0,695.0,621.39,451.79
2016,8,11,15,45,751.5,125.5,4.0,38.0,650.0,573.63,417.62
2016,8,11,16,0,736.0,122.0,4.0,38.0,605.0,525.06,382.1
2016,8,11,16,15,714.5,118.0,3.95,37.5,556.0,471.7,342.91
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,419.14,303.13
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,363.44,259.41
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,309.22,215.87
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,253.51,171.36
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,201.42,129.76
2016,8,11,17,45,509.5,80.5,3.4,35.5,244.0,148.73,89.75
2016,8,11,18,0,455.0,72.0,3.3,35.0,191.0,102.23,57.84
2016,8,11,18,15,374.0,60.5,2.95,34.5,142.5,56.87,33.02
2016,8,11,18,30,293.0,49.0,2.6,34.0,94.0,37.47,24.79
2016,8,11,18,45,179.5,33.0,2.3,33.5,56.5,25.42,13.78
2016,8,11,19,0,66.0,17.0,2.0,33.0,19.0,13.49,0.0
2016,8,11,19,15,33.0,8.5,2.05,33.0,9.5,7.26,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,59.0,20.5,3.05,26.5,26.5,16.11,0.0
2016,8,12,6,30,118.0,41.0,3.2,27.0,53.0,31.48,19.52
2016,8,12,6,45,220.5,57.0,3.35,27.5,98.0,42.97,30.27
2016,8,12,7,0,323.0,73.0,3.5,28.0,143.0,69.07,42.95
2016,8,12,7,15,392.0,81.5,3.55,28.5,190.5,106.73,64.95
2016,8,12,7,30,461.0,90.0,3.6,29.0,238.0,152.35,97.42
2016,8,12,7,45,520.5,98.5,3.65,29.5,296.5,206.61,139.8
2016,8,12,8,0,580.0,107.0,3.7,30.0,355.0,264.59,186.25
2016,8,12,8,15,614.0,113.5,3.65,30.5,408.0,318.15,230.04
2016,8,12,8,30,648.0,120.0,3.6,31.0,461.0,374.45,275.16
2016,8,12,8,45,679.5,122.5,3.6,32.0,512.5,428.39,316.92
2016,8,12,9,0,711.0,125.0,3.6,33.0,564.0,484.01,358.58
2016,8,12,9,15,729.5,128.5,3.4,33.5,611.0,534.69,395.75
2016,8,12,9,30,748.0,132.0,3.2,34.0,658.0,584.84,431.24
2016,8,12,9,45,763.0,134.5,3.05,35.0,700.0,631.08,462.0
2016,8,12,10,0,778.0,137.0,2.9,36.0,742.0,676.16,490.8
2016,8,12,10,15,788.5,139.5,2.7,36.5,777.5,716.54,516.21
2016,8,12,10,30,799.0,142.0,2.5,37.0,813.0,754.9,539.43
2016,8,12,10,45,805.5,144.5,2.35,37.5,842.0,787.87,558.06
2016,8,12,11,0,812.0,147.0,2.2,38.0,871.0,818.18,574.31
2016,8,12,11,15,817.5,148.5,2.15,38.0,892.5,843.87,589.34
2016,8,12,11,30,823.0,150.0,2.1,38.0,914.0,866.54,602.44
2016,8,12,11,45,803.5,166.5,2.05,38.5,922.0,878.1,607.33
2016,8,12,12,0,784.0,183.0,2.0,39.0,930.0,885.49,609.77
2016,8,12,12,15,785.5,183.5,2.05,39.0,936.0,893.53,614.92
2016,8,12,12,30,787.0,184.0,2.1,39.0,942.0,898.32,618.16
2016,8,12,12,45,783.5,185.5,2.15,39.5,938.5,896.26,615.99
2016,8,12,13,0,780.0,187.0,2.2,40.0,935.0,890.96,611.99
2016,8,12,13,15,777.0,186.0,2.2,40.0,924.5,880.67,605.9
2016,8,12,13,30,774.0,185.0,2.2,40.0,914.0,867.21,597.97
2016,8,12,13,45,768.0,184.5,2.25,40.0,895.0,848.51,587.25
2016,8,12,14,0,762.0,184.0,2.3,40.0,876.0,826.89,574.72
2016,8,12,14,15,754.0,182.0,2.25,40.0,850.0,799.5,557.67
2016,8,12,14,30,746.0,180.0,2.2,40.0,824.0,769.55,538.47
2016,8,12,14,45,717.0,188.0,2.2,40.0,787.0,734.52,515.61
2016,8,12,15,0,688.0,196.0,2.2,40.0,750.0,694.15,489.09
2016,8,12,15,15,673.0,191.5,2.15,39.5,710.5,651.47,461.72
2016,8,12,15,30,658.0,187.0,2.1,39.0,671.0,607.71,432.98
2016,8,12,15,45,642.5,180.5,2.1,39.0,627.5,561.05,400.92
2016,8,12,16,0,627.0,174.0,2.1,39.0,584.0,513.9,367.73
2016,8,12,16,15,602.0,167.0,2.05,38.5,535.5,461.35,330.51
2016,8,12,16,30,577.0,160.0,2.0,38.0,487.0,409.83,292.96
2016,8,12,16,45,483.5,162.5,1.95,38.0,417.5,337.22,239.6
2016,8,12,17,0,390.0,165.0,1.9,38.0,348.0,277.59,195.5
2016,8,12,17,15,350.5,152.0,1.8,37.5,300.5,226.7,157.04
2016,8,12,17,30,311.0,139.0,1.7,37.0,253.0,183.77,124.53
2016,8,12,17,45,272.0,119.5,1.6,36.5,207.0,140.11,92.14
2016,8,12,18,0,233.0,100.0,1.5,36.0,161.0,101.07,64.73
2016,8,12,18,15,178.0,79.0,1.35,35.0,118.5,65.26,42.54
2016,8,12,18,30,123.0,58.0,1.2,34.0,76.0,43.78,29.83
2016,8,12,18,45,61.5,35.5,1.05,33.5,44.5,27.74,15.3
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,4.5,1.45,26.0,4.5,3.69,0.0
2016,8,13,6,30,0.0,9.0,1.4,26.0,9.0,7.39,0.27
2016,8,13,6,45,0.0,19.5,1.35,26.0,19.5,16.05,7.89
2016,8,13,7,0,0.0,30.0,1.3,26.0,30.0,24.74,14.64
2016,8,13,7,15,0.0,42.0,1.3,26.0,42.0,34.7,22.93
2016,8,13,7,30,0.0,54.0,1.3,26.0,54.0,44.69,31.12
2016,8,13,7,45,18.0,107.5,1.3,26.5,115.5,92.43,68.95
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,143.8,108.9
2016,8,13,8,15,178.5,184.0,1.25,27.0,276.0,218.7,164.15
2016,8,13,8,30,321.0,207.0,1.2,27.0,375.0,311.33,233.19
2016,8,13,8,45,383.5,215.0,1.15,27.5,436.5,366.67,274.18
2016,8,13,9,0,446.0,223.0,1.1,28.0,498.0,434.14,323.27
2016,8,13,9,15,477.5,230.0,1.05,28.0,546.0,483.06,358.61
2016,8,13,9,30,509.0,237.0,1.0,28.0,594.0,533.63,394.35
2016,8,13,9,45,554.5,233.5,0.95,28.0,645.0,585.25,430.18
2016,8,13,10,0,600.0,230.0,0.9,28.0,696.0,642.27,468.71
2016,8,13,10,15,470.0,304.5,0.9,28.0,680.5,635.54,461.24
2016,8,13,10,30,340.0,379.0,0.9,28.0,665.0,612.45,442.94
2016,8,13,10,45,296.0,407.0,0.95,28.5,662.0,615.48,443.43
2016,8,13,11,0,252.0,435.0,1.0,29.0,659.0,614.84,441.06
2016,8,13,11,15,157.5,433.5,1.05,29.0,574.5,530.86,382.8
2016,8,13,11,30,63.0,432.0,1.1,29.0,490.0,440.34,318.93
2016,8,13,11,45,122.5,458.5,1.15,29.0,574.5,531.04,383.4
2016,8,13,12,0,182.0,485.0,1.2,29.0,659.0,610.9,437.89
2016,8,13,12,15,177.0,488.5,1.2,29.0,658.5,611.73,437.48
2016,8,13,12,30,172.0,492.0,1.2,29.0,658.0,611.44,437.06
2016,8,13,12,45,163.0,490.5,1.25,29.0,647.0,601.82,430.8
2016,8,13,13,0,154.0,489.0,1.3,29.0,636.0,591.21,423.94
2016,8,13,13,15,184.5,481.5,1.3,29.0,656.0,609.43,437.21
2016,8,13,13,30,215.0,474.0,1.3,29.0,676.0,625.97,449.07
2016,8,13,13,45,114.5,368.5,1.3,29.0,476.0,438.12,319.55
2016,8,13,14,0,14.0,263.0,1.3,29.0,276.0,235.03,172.78
2016,8,13,14,15,183.0,326.5,1.3,29.0,484.5,448.36,331.82
2016,8,13,14,30,352.0,390.0,1.3,29.0,693.0,642.34,466.04
2016,8,13,14,45,215.5,381.0,1.3,29.0,564.0,508.22,371.12
2016,8,13,15,0,79.0,372.0,1.3,29.0,435.0,383.25,281.96
2016,8,13,15,15,258.5,326.5,1.3,28.5,518.0,477.7,353.97
2016,8,13,15,30,438.0,281.0,1.3,28.0,601.0,547.17,404.98
2016,8,13,15,45,342.5,286.0,1.3,28.0,526.5,464.75,345.38
2016,8,13,16,0,247.0,291.0,1.3,28.0,452.0,397.79,296.92
2016,8,13,16,15,130.0,241.0,1.3,27.5,325.0,275.79,207.81
2016,8,13,16,30,13.0,191.0,1.3,27.0,198.0,164.59,124.36
2016,8,13,16,45,9.5,172.0,1.3,27.0,177.0,146.22,110.76
2016,8,13,17,0,6.0,153.0,1.3,27.0,156.0,128.3,97.13
2016,8,13,17,15,3.0,133.0,1.25,27.0,134.5,110.19,83.2
2016,8,13,17,30,0.0,113.0,1.2,27.0,113.0,92.57,69.49
2016,8,13,17,45,0.0,92.0,1.15,27.0,92.0,75.13,55.6
2016,8,13,18,0,0.0,71.0,1.1,27.0,71.0,57.92,41.62
2016,8,13,18,15,0.0,52.0,1.05,26.5,52.0,42.49,28.93
2016,8,13,18,30,0.0,33.0,1.0,26.0,33.0,27.28,17.19
2016,8,13,18,45,0.0,19.0,1.0,26.0,19.0,15.67,6.38
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.27,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,4.6,24.0,13.5,11.14,0.0
2016,8,14,6,30,0.0,27.0,4.7,24.0,27.0,22.19,12.14
2016,8,14,6,45,9.5,50.5,4.85,24.5,52.5,40.33,28.4
2016,8,14,7,0,19.0,74.0,5.0,25.0,78.0,59.26,42.38
2016,8,14,7,15,33.0,97.0,5.15,25.0,106.5,81.27,59.77
2016,8,14,7,30,47.0,120.0,5.3,25.0,135.0,105.39,78.84
2016,8,14,7,45,33.5,136.0,5.45,25.0,148.0,119.65,91.0
2016,8,14,8,0,20.0,152.0,5.6,25.0,161.0,130.67,100.25
2016,8,14,8,15,10.0,99.5,5.75,25.0,104.0,86.01,64.28
2016,8,14,8,30,0.0,47.0,5.9,25.0,47.0,38.92,26.1
2016,8,14,8,45,47.0,159.5,6.05,25.5,188.5,157.08,120.51
2016,8,14,9,0,94.0,272.0,6.2,26.0,330.0,280.55,216.58
2016,8,14,9,15,54.5,254.0,6.15,26.0,288.0,248.8,191.37
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,207.29,158.37
2016,8,14,9,45,36.5,289.0,6.1,26.0,316.5,274.65,210.37
2016,8,14,10,0,58.0,342.0,6.1,26.0,387.0,339.09,259.33
2016,8,14,10,15,61.0,361.5,5.95,26.0,411.0,362.04,276.06
2016,8,14,10,30,64.0,381.0,5.8,26.0,435.0,385.09,292.84
2016,8,14,10,45,63.0,394.5,5.7,26.0,449.5,399.54,303.06
2016,8,14,11,0,62.0,408.0,5.6,26.0,464.0,413.73,313.07
2016,8,14,11,15,31.0,220.0,5.45,26.0,248.0,219.55,166.3
2016,8,14,11,30,0.0,32.0,5.3,26.0,32.0,26.75,15.53
2016,8,14,11,45,4.0,110.0,5.15,26.0,114.0,96.02,70.16
2016,8,14,12,0,8.0,188.0,5.0,26.0,196.0,166.32,124.68
2016,8,14,12,15,12.0,244.5,4.8,26.0,256.5,218.86,164.82
2016,8,14,12,30,16.0,301.0,4.6,26.0,317.0,271.81,204.76
2016,8,14,12,45,23.0,343.0,4.45,26.0,365.5,327.0,245.99
2016,8,14,13,0,30.0,385.0,4.3,26.0,414.0,371.6,278.89
2016,8,14,13,15,15.0,213.0,4.1,26.0,227.5,201.31,151.14
2016,8,14,13,30,0.0,41.0,3.9,26.0,41.0,34.3,21.48
2016,8,14,13,45,13.5,196.0,3.7,26.0,208.0,177.4,133.46
2016,8,14,14,0,27.0,351.0,3.5,26.0,375.0,334.04,251.59
2016,8,14,14,15,20.5,307.5,3.35,26.0,325.5,278.52,209.78
2016,8,14,14,30,14.0,264.0,3.2,26.0,276.0,234.77,176.98
2016,8,14,14,45,14.0,260.5,3.1,26.0,272.5,231.02,174.46
2016,8,14,15,0,14.0,257.0,3.0,26.0,269.0,227.22,171.82
2016,8,14,15,15,29.0,281.0,3.0,26.0,303.0,264.4,200.68
2016,8,14,15,30,44.0,305.0,3.0,26.0,337.0,293.09,222.84
2016,8,14,15,45,39.0,280.5,3.0,26.0,307.5,265.54,202.27
2016,8,14,16,0,34.0,256.0,3.0,26.0,278.0,238.52,182.09
2016,8,14,16,15,17.0,193.5,3.0,25.5,204.5,169.93,129.69
2016,8,14,16,30,0.0,131.0,3.0,25.0,131.0,108.94,82.21
2016,8,14,16,45,0.0,92.0,3.0,25.0,92.0,76.43,56.49
2016,8,14,17,0,0.0,53.0,3.0,25.0,53.0,43.88,30.3
2016,8,14,17,15,0.0,45.5,2.95,24.5,45.5,37.63,25.37
2016,8,14,17,30,0.0,38.0,2.9,24.0,38.0,31.38,20.37
2016,8,14,17,45,0.0,31.0,2.85,24.0,31.0,25.57,15.59
2016,8,14,18,0,0.0,24.0,2.8,24.0,24.0,19.77,10.75
2016,8,14,18,15,0.0,17.5,2.6,23.5,17.5,14.39,6.22
2016,8,14,18,30,0.0,11.0,2.4,23.0,11.0,9.03,1.99
2016,8,14,18,45,0.0,6.5,2.25,23.0,6.5,5.33,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,22.0,12.0,9.89,0.0
2016,8,15,6,30,0.0,24.0,2.5,22.0,24.0,19.83,10.3
2016,8,15,6,45,0.0,45.0,2.6,22.5,45.0,36.36,25.29
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,53.1,38.17
2016,8,15,7,15,5.5,88.0,2.75,23.0,89.5,71.73,53.54
2016,8,15,7,30,11.0,110.0,2.8,23.0,113.0,91.31,69.42
2016,8,15,7,45,5.5,105.5,2.85,23.0,107.0,88.07,66.89
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,83.57,63.21
2016,8,15,8,15,0.0,123.5,2.9,23.0,123.5,102.32,78.19
2016,8,15,8,30,0.0,146.0,2.9,23.0,146.0,121.23,93.08
2016,8,15,8,45,5.5,174.0,2.95,23.5,178.0,147.41,113.38
2016,8,15,9,0,11.0,202.0,3.0,24.0,210.0,174.38,134.03
2016,8,15,9,15,8.0,193.0,2.9,24.0,198.5,166.0,127.0
2016,8,15,9,30,5.0,184.0,2.8,24.0,187.0,157.19,119.73
2016,8,15,9,45,2.5,142.5,2.75,24.0,144.0,120.84,90.9
2016,8,15,10,0,0.0,101.0,2.7,24.0,101.0,84.33,61.86
2016,8,15,10,15,4.0,151.0,2.6,24.0,154.5,129.59,97.5
2016,8,15,10,30,8.0,201.0,2.5,24.0,208.0,175.56,133.08
2016,8,15,10,45,11.5,238.0,2.45,24.5,248.0,210.6,159.46
2016,8,15,11,0,15.0,275.0,2.4,25.0,288.0,246.06,185.78
2016,8,15,11,15,7.5,204.0,2.3,25.0,211.0,178.91,134.31
2016,8,15,11,30,0.0,133.0,2.2,25.0,134.0,111.94,82.47
2016,8,15,11,45,5.5,179.0,2.15,25.0,185.0,156.23,116.91
2016,8,15,12,0,11.0,225.0,2.1,25.0,236.0,200.97,151.09
2016,8,15,12,15,8.0,193.5,2.05,25.0,202.0,171.25,128.19
2016,8,15,12,30,5.0,162.0,2.0,25.0,168.0,141.53,105.34
2016,8,15,12,45,9.5,215.0,2.0,25.0,225.0,191.22,143.56
2016,8,15,13,0,14.0,268.0,2.0,25.0,282.0,241.17,181.31
2016,8,15,13,15,13.0,254.5,1.95,25.0,267.5,228.28,171.47
2016,8,15,13,30,12.0,241.0,1.9,25.0,253.0,215.36,161.8
2016,8,15,13,45,12.5,246.0,1.9,25.0,258.0,219.74,165.27
2016,8,15,14,0,13.0,251.0,1.9,25.0,263.0,224.03,168.65
2016,8,15,14,15,33.0,316.0,1.9,25.0,345.0,306.25,230.9
2016,8,15,14,30,53.0,381.0,1.9,25.0,427.0,379.37,284.93
2016,8,15,14,45,33.5,317.5,1.9,25.0,346.0,304.53,229.54
2016,8,15,15,0,14.0,254.0,1.9,25.0,265.0,224.77,169.87
2016,8,15,15,15,21.0,266.5,1.9,25.0,282.5,239.46,181.73
2016,8,15,15,30,28.0,279.0,1.9,25.0,300.0,260.24,197.9
2016,8,15,15,45,14.0,205.5,1.95,25.0,216.0,180.69,137.28
2016,8,15,16,0,0.0,132.0,2.0,25.0,132.0,110.1,82.46
2016,8,15,16,15,0.0,80.5,1.95,24.5,80.5,66.92,48.53
2016,8,15,16,30,0.0,29.0,1.9,24.0,29.0,23.99,13.99
2016,8,15,16,45,17.0,102.0,1.9,24.0,109.5,93.1,70.08
2016,8,15,17,0,34.0,175.0,1.9,24.0,190.0,157.95,121.69
2016,8,15,17,15,27.5,152.0,1.85,24.0,163.5,133.86,102.61
2016,8,15,17,30,21.0,129.0,1.8,24.0,137.0,109.84,83.6
2016,8,15,17,45,13.0,107.0,1.75,24.0,111.5,88.79,66.89
2016,8,15,18,0,5.0,85.0,1.7,24.0,86.0,68.91,50.93
2016,8,15,18,15,2.5,62.0,1.65,23.5,62.5,49.78,35.17
2016,8,15,18,30,0.0,39.0,1.6,23.0,39.0,31.7,21.07
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,18.18,7.85
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.5,2.55,22.0,13.5,11.14,0.0
2016,8,16,6,30,0.0,27.0,2.6,22.0,27.0,22.12,12.03
2016,8,16,6,45,7.5,49.0,2.65,22.0,50.5,39.17,27.7
2016,8,16,7,0,15.0,71.0,2.7,22.0,74.0,57.47,41.5
2016,8,16,7,15,26.5,94.0,2.75,22.0,101.5,78.69,58.6
2016,8,16,7,30,38.0,117.0,2.8,22.0,129.0,102.04,77.35
2016,8,16,7,45,19.0,117.0,2.85,22.5,123.0,100.51,76.71
2016,8,16,8,0,0.0,117.0,2.9,23.0,117.0,96.65,73.86
2016,8,16,8,15,0.0,124.5,2.85,23.5,124.5,103.17,78.71
2016,8,16,8,30,0.0,132.0,2.8,24.0,132.0,109.66,83.44
2016,8,16,8,45,0.0,146.0,2.8,24.5,146.0,121.55,92.43
2016,8,16,9,0,0.0,160.0,2.8,25.0,160.0,133.51,101.35
2016,8,16,9,15,14.5,215.0,2.7,25.0,225.5,188.41,144.06
2016,8,16,9,30,29.0,270.0,2.6,25.0,291.0,251.62,192.34
2016,8,16,9,45,99.5,320.0,2.55,25.5,396.5,344.47,262.44
2016,8,16,10,0,170.0,370.0,2.5,26.0,502.0,452.51,341.49
2016,8,16,10,15,184.0,377.5,2.35,26.0,526.5,477.98,358.95
2016,8,16,10,30,198.0,385.0,2.2,26.0,551.0,503.73,376.8
2016,8,16,10,45,219.0,410.0,2.1,26.5,599.0,551.12,408.94
2016,8,16,11,0,240.0,435.0,2.0,27.0,647.0,599.0,440.57
2016,8,16,11,15,288.5,434.0,1.9,27.0,695.5,657.94,480.71
2016,8,16,11,30,337.0,433.0,1.8,27.0,744.0,706.74,513.29
2016,8,16,11,45,233.5,456.0,1.7,27.0,673.5,630.81,458.53
2016,8,16,12,0,130.0,479.0,1.6,27.0,603.0,562.51,408.95
2016,8,16,12,15,86.0,448.0,1.55,27.0,530.5,482.2,352.68
2016,8,16,12,30,42.0,417.0,1.5,27.0,458.0,413.64,303.56
2016,8,16,12,45,23.5,289.0,1.5,27.0,312.0,278.81,206.66
2016,8,16,13,0,5.0,161.0,1.5,27.0,166.0,140.63,103.47
2016,8,16,13,15,2.5,135.5,1.55,27.0,138.0,116.47,85.25
2016,8,16,13,30,0.0,110.0,1.6,27.0,110.0,92.47,66.75
2016,8,16,13,45,0.0,120.5,1.7,27.0,120.5,101.3,73.68
2016,8,16,14,0,0.0,131.0,1.8,27.0,131.0,110.12,80.56
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,67.32,47.4
2016,8,16,14,30,0.0,30.0,1.9,27.0,30.0,25.0,14.19
2016,8,16,14,45,0.0,27.5,2.0,27.0,27.5,22.9,12.56
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,20.79,10.92
2016,8,16,15,15,0.0,24.5,2.2,26.5,24.5,20.36,10.64
2016,8,16,15,30,0.0,24.0,2.3,26.0,24.0,19.92,10.36
2016,8,16,15,45,5.5,116.0,2.4,26.0,119.5,100.07,74.35
2016,8,16,16,0,11.0,208.0,2.5,26.0,215.0,180.27,137.28
2016,8,16,16,15,5.5,166.0,2.5,26.0,169.5,141.25,107.01
2016,8,16,16,30,0.0,124.0,2.5,26.0,124.0,103.15,77.31
2016,8,16,16,45,5.5,140.0,2.55,26.0,143.0,118.39,89.73
2016,8,16,17,0,11.0,156.0,2.6,26.0,162.0,132.63,101.24
2016,8,16,17,15,6.5,136.0,2.45,25.5,139.5,113.72,86.66
2016,8,16,17,30,2.0,116.0,2.3,25.0,117.0,95.45,72.45
2016,8,16,17,45,1.0,94.5,2.2,25.0,95.0,77.24,57.78
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,59.37,43.14
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,43.45,29.89
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,27.96,17.79
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,16.1,5.88
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,24.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.41,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,6.56,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,12.75,5.16
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,18.94,9.97
2016,8,17,7,15,0.0,32.0,2.7,24.0,32.0,26.4,16.25
2016,8,17,7,30,0.0,41.0,2.8,24.0,41.0,33.87,22.46
2016,8,17,7,45,0.0,85.0,2.95,24.5,85.0,70.28,52.24
2016,8,17,8,0,0.0,129.0,3.1,25.0,129.0,106.47,81.24
2016,8,17,8,15,13.0,161.0,3.15,25.0,167.5,137.9,105.83
2016,8,17,8,30,26.0,193.0,3.2,25.0,206.0,171.11,131.68
2016,8,17,8,45,64.5,232.5,3.25,25.5,270.5,228.45,175.77
2016,8,17,9,0,103.0,272.0,3.3,26.0,335.0,287.14,220.28
2016,8,17,9,15,183.5,292.5,3.3,26.0,416.0,364.06,278.75
2016,8,17,9,30,264.0,313.0,3.3,26.0,497.0,450.04,343.07
2016,8,17,9,45,264.5,335.0,3.3,26.5,529.5,484.22,366.87
2016,8,17,10,0,265.0,357.0,3.3,27.0,562.0,517.69,389.89
2016,8,17,10,15,233.0,382.0,3.3,27.0,568.5,519.47,390.1
2016,8,17,10,30,201.0,407.0,3.3,27.0,575.0,527.23,394.49
2016,8,17,10,45,187.0,424.0,3.3,27.5,585.0,539.46,401.61
2016,8,17,11,0,173.0,441.0,3.3,28.0,595.0,550.16,407.53
2016,8,17,11,15,106.0,416.5,3.3,28.0,511.5,475.88,352.95
2016,8,17,11,30,39.0,392.0,3.3,28.0,428.0,385.15,285.86
2016,8,17,11,45,20.0,264.0,3.3,28.5,282.5,252.07,187.53
2016,8,17,12,0,1.0,136.0,3.3,29.0,137.0,115.59,83.88
2016,8,17,12,15,13.0,251.0,3.3,29.0,264.0,225.73,167.74
2016,8,17,12,30,25.0,366.0,3.3,29.0,391.0,351.32,260.26
2016,8,17,12,45,46.5,408.0,3.3,29.0,453.5,409.92,302.81
2016,8,17,13,0,68.0,450.0,3.3,29.0,516.0,468.27,344.8
2016,8,17,13,15,62.5,439.0,3.25,29.0,498.5,451.99,332.89
2016,8,17,13,30,57.0,428.0,3.2,29.0,481.0,435.46,321.13
2016,8,17,13,45,120.5,439.5,3.2,29.0,548.5,512.17,377.65
2016,8,17,14,0,184.0,451.0,3.2,29.0,616.0,572.78,421.64
2016,8,17,14,15,238.0,426.5,3.15,29.0,633.5,588.72,434.13
2016,8,17,14,30,292.0,402.0,3.1,29.0,651.0,611.4,451.24
2016,8,17,14,45,295.5,383.0,3.1,29.0,626.5,585.2,433.37
2016,8,17,15,0,299.0,364.0,3.1,29.0,602.0,557.69,414.65
2016,8,17,15,15,245.5,352.0,3.05,28.5,540.5,495.9,370.9
2016,8,17,15,30,192.0,340.0,3.0,28.0,479.0,429.38,323.21
2016,8,17,15,45,210.0,314.0,2.95,28.0,456.5,406.49,307.14
2016,8,17,16,0,228.0,288.0,2.9,28.0,434.0,381.51,288.93
2016,8,17,16,15,171.0,264.5,2.8,27.5,369.0,318.75,242.24
2016,8,17,16,30,114.0,241.0,2.7,27.0,304.0,261.64,199.44
2016,8,17,16,45,58.5,193.0,2.65,27.0,225.5,186.37,141.92
2016,8,17,17,0,3.0,145.0,2.6,27.0,147.0,120.98,91.67
2016,8,17,17,15,1.5,125.5,2.45,26.5,126.5,103.87,78.6
2016,8,17,17,30,0.0,106.0,2.3,26.0,106.0,87.07,65.48
2016,8,17,17,45,0.0,86.0,2.15,26.0,86.0,70.42,52.06
2016,8,17,18,0,0.0,66.0,2.0,26.0,66.0,53.98,38.56
2016,8,17,18,15,0.0,48.0,1.9,25.5,48.0,39.3,26.36
2016,8,17,18,30,0.0,30.0,1.8,25.0,30.0,24.79,15.01
2016,8,17,18,45,0.0,17.0,1.75,24.5,17.0,14.02,3.93
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.8,24.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,14.5,15.5,1.3,23.0,17.0,13.23,0.0
2016,8,18,6,30,29.0,31.0,1.4,23.0,34.0,24.92,13.92
2016,8,18,6,45,63.5,53.0,1.55,23.0,64.5,40.93,29.02
2016,8,18,7,0,98.0,75.0,1.7,23.0,95.0,64.56,44.65
2016,8,18,7,15,121.5,97.5,1.75,23.5,130.5,93.42,66.19
2016,8,18,7,30,145.0,120.0,1.8,24.0,166.0,125.45,91.13
2016,8,18,7,45,72.5,107.0,1.9,24.5,130.0,108.68,80.75
2016,8,18,8,0,0.0,94.0,2.0,25.0,94.0,77.88,58.05
2016,8,18,8,15,0.0,109.5,2.05,25.0,109.5,90.85,68.32
2016,8,18,8,30,0.0,125.0,2.1,25.0,125.0,103.9,78.49
2016,8,18,8,45,9.5,171.5,2.2,25.5,177.5,147.47,112.48
2016,8,18,9,0,19.0,218.0,2.3,26.0,230.0,192.5,146.95
2016,8,18,9,15,32.5,254.0,2.3,26.0,276.0,238.06,181.58
2016,8,18,9,30,46.0,290.0,2.3,26.0,322.0,280.65,213.5
2016,8,18,9,45,48.0,310.5,2.3,26.0,346.0,303.25,229.93
2016,8,18,10,0,50.0,331.0,2.3,26.0,370.0,326.01,246.4
2016,8,18,10,15,92.5,369.0,2.25,26.0,444.5,394.86,297.4
2016,8,18,10,30,135.0,407.0,2.2,26.0,519.0,477.27,356.86
2016,8,18,10,45,130.0,422.0,2.15,26.5,533.5,492.88,366.09
2016,8,18,11,0,125.0,437.0,2.1,27.0,548.0,507.68,375.01
2016,8,18,11,15,188.5,446.0,2.05,27.0,617.5,575.01,423.03
2016,8,18,11,30,252.0,455.0,2.0,27.0,687.0,656.12,479.01
2016,8,18,11,45,184.0,464.5,1.95,27.0,635.0,597.31,436.2
2016,8,18,12,0,116.0,474.0,1.9,27.0,583.0,547.58,400.02
2016,8,18,12,15,183.5,475.5,1.85,27.0,650.0,612.18,446.29
2016,8,18,12,30,251.0,477.0,1.8,27.0,717.0,688.96,498.88
2016,8,18,12,45,223.0,480.0,1.8,27.0,692.5,653.34,473.77
2016,8,18,13,0,195.0,483.0,1.8,27.0,668.0,629.12,456.98
2016,8,18,13,15,194.0,476.5,1.75,27.0,659.0,619.68,450.65
2016,8,18,13,30,193.0,470.0,1.7,27.0,650.0,609.21,443.54
2016,8,18,13,45,96.5,284.5,1.7,27.0,374.5,348.67,259.91
2016,8,18,14,0,0.0,99.0,1.7,27.0,99.0,82.99,59.26
2016,8,18,14,15,10.0,201.0,1.7,27.0,210.0,178.14,133.14
2016,8,18,14,30,20.0,303.0,1.7,27.0,321.0,274.06,205.22
2016,8,18,14,45,244.5,300.5,1.75,27.0,495.0,472.03,354.69
2016,8,18,15,0,469.0,298.0,1.8,27.0,669.0,633.07,470.07
2016,8,18,15,15,484.5,274.0,1.85,27.0,639.5,601.4,447.61
2016,8,18,15,30,500.0,250.0,1.9,27.0,610.0,566.88,424.1
2016,8,18,15,45,300.5,268.5,1.95,27.0,481.0,429.17,323.67
2016,8,18,16,0,101.0,287.0,2.0,27.0,352.0,304.21,230.38
2016,8,18,16,15,243.0,246.0,2.0,26.5,384.5,345.77,263.12
2016,8,18,16,30,385.0,205.0,2.0,26.0,417.0,358.74,271.99
2016,8,18,16,45,408.0,176.5,2.05,26.0,380.0,324.81,244.33
2016,8,18,17,0,431.0,148.0,2.1,26.0,343.0,281.79,208.73
2016,8,18,17,15,415.5,128.0,2.0,25.5,295.0,231.97,167.91
2016,8,18,17,30,400.0,108.0,1.9,25.0,247.0,183.58,127.83
2016,8,18,17,45,360.5,92.0,1.85,25.0,200.0,136.28,89.98
2016,8,18,18,0,321.0,76.0,1.8,25.0,153.0,93.63,58.14
2016,8,18,18,15,257.0,59.5,1.85,24.5,110.5,54.58,33.84
2016,8,18,18,30,193.0,43.0,1.9,24.0,68.0,32.78,21.66
2016,8,18,18,45,96.5,26.0,1.95,24.0,38.5,20.41,7.49
2016,8,18,19,0,0.0,9.0,2.0,24.0,9.0,7.68,0.0
2016,8,18,19,15,0.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.0,17.0,2.0,23.0,22.5,14.51,0.0
2016,8,19,6,30,116.0,34.0,2.2,23.0,45.0,26.39,14.88
2016,8,19,6,45,219.0,50.5,2.4,23.5,88.5,38.3,26.69
2016,8,19,7,0,322.0,67.0,2.6,24.0,132.0,71.77,43.52
2016,8,19,7,15,393.0,78.5,2.8,24.5,182.5,113.3,70.58
2016,8,19,7,30,464.0,90.0,3.0,25.0,233.0,163.26,108.13
2016,8,19,7,45,519.5,96.5,3.2,25.5,287.5,216.64,151.28
2016,8,19,8,0,575.0,103.0,3.4,26.0,342.0,273.0,197.66
2016,8,19,8,15,349.0,162.5,3.5,26.0,314.0,270.76,203.94
2016,8,19,8,30,123.0,222.0,3.6,26.0,286.0,244.74,187.76
2016,8,19,8,45,417.5,170.5,3.7,26.5,419.0,359.65,275.34
2016,8,19,9,0,712.0,119.0,3.8,27.0,552.0,495.97,378.67
2016,8,19,9,15,730.5,122.5,3.8,27.0,598.5,547.15,417.82
2016,8,19,9,30,749.0,126.0,3.8,27.0,645.0,597.7,455.89
2016,8,19,9,45,450.0,247.0,3.8,27.5,565.0,541.16,410.47
2016,8,19,10,0,151.0,368.0,3.8,28.0,485.0,440.8,331.46
2016,8,19,10,15,481.0,249.0,3.75,28.0,644.0,606.63,457.98
2016,8,19,10,30,811.0,130.0,3.7,28.0,803.0,772.0,578.39
2016,8,19,10,45,820.5,130.0,3.7,28.5,832.5,797.41,592.78
2016,8,19,11,0,830.0,130.0,3.7,29.0,862.0,827.61,611.22
2016,8,19,11,15,546.0,291.0,3.65,29.0,777.5,765.19,563.46
2016,8,19,11,30,262.0,452.0,3.6,29.0,693.0,663.89,486.11
2016,8,19,11,45,171.5,454.5,3.6,29.5,613.0,578.12,424.02
2016,8,19,12,0,81.0,457.0,3.6,30.0,533.0,487.56,357.37
2016,8,19,12,15,247.0,434.5,3.55,30.0,669.0,646.16,472.86
2016,8,19,12,30,413.0,412.0,3.5,30.0,805.0,789.23,572.65
2016,8,19,12,45,315.5,445.5,3.45,30.0,745.5,720.32,522.78
2016,8,19,13,0,218.0,479.0,3.4,30.0,686.0,647.74,471.07
2016,8,19,13,15,290.5,450.5,3.35,30.0,722.0,696.65,506.75
2016,8,19,13,30,363.0,422.0,3.3,30.0,758.0,729.84,530.92
2016,8,19,13,45,336.0,423.0,3.25,30.0,729.5,699.52,509.6
2016,8,19,14,0,309.0,424.0,3.2,30.0,701.0,668.61,488.2
2016,8,19,14,15,345.0,396.0,3.1,30.0,696.0,663.06,485.61
2016,8,19,14,30,381.0,368.0,3.0,30.0,691.0,654.24,480.54
2016,8,19,14,45,224.0,362.5,2.95,30.0,551.0,504.01,373.19
2016,8,19,15,0,67.0,357.0,2.9,30.0,411.0,364.51,270.65
2016,8,19,15,15,245.0,319.0,2.7,29.5,498.0,468.05,350.23
2016,8,19,15,30,423.0,281.0,2.5,29.0,585.0,545.33,407.6
2016,8,19,15,45,431.0,258.0,2.4,29.0,550.0,507.73,380.02
2016,8,19,16,0,439.0,235.0,2.3,29.0,515.0,468.18,351.08
2016,8,19,16,15,431.0,215.0,2.15,29.0,470.5,421.25,315.86
2016,8,19,16,30,423.0,195.0,2.0,29.0,426.0,374.18,279.77
2016,8,19,16,45,510.5,150.5,1.9,29.0,400.0,343.94,254.42
2016,8,19,17,0,598.0,106.0,1.8,29.0,374.0,306.51,221.42
2016,8,19,17,15,554.5,98.5,1.7,28.5,320.5,249.77,175.44
2016,8,19,17,30,511.0,91.0,1.6,28.0,267.0,197.37,132.86
2016,8,19,17,45,450.5,81.0,1.55,27.5,215.0,142.02,89.75
2016,8,19,18,0,390.0,71.0,1.5,27.0,163.0,96.7,57.32
2016,8,19,18,15,299.5,57.5,1.55,26.5,116.5,54.76,32.74
2016,8,19,18,30,209.0,44.0,1.6,26.0,70.0,33.62,22.05
2016,8,19,18,45,104.5,22.0,1.7,26.0,35.0,17.01,4.31
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,8.0,1.85,24.0,8.0,6.83,0.0
2016,8,20,6,30,0.0,16.0,1.9,24.0,16.0,13.18,4.47
2016,8,20,6,45,0.0,32.5,2.0,24.0,32.5,26.86,17.01
2016,8,20,7,0,0.0,49.0,2.1,24.0,49.0,40.3,27.48
2016,8,20,7,15,0.0,68.0,2.15,24.0,68.0,55.8,40.47
2016,8,20,7,30,0.0,87.0,2.2,24.0,87.0,71.51,53.43
2016,8,20,7,45,0.0,82.5,2.3,24.5,82.5,68.27,50.57
2016,8,20,8,0,0.0,78.0,2.4,25.0,78.0,64.71,47.42
2016,8,20,8,15,0.0,102.0,2.5,25.0,102.0,84.67,63.39
2016,8,20,8,30,0.0,126.0,2.6,25.0,126.0,104.8,79.27
