Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,45,0.0,140.5,2.75,25.5,140.5,117.11,88.58
2016,8,20,9,0,0.0,155.0,2.9,26.0,155.0,129.49,97.84
2016,8,20,9,15,0.5,158.0,2.9,26.0,159.0,132.48,99.86
2016,8,20,9,30,1.0,161.0,2.9,26.0,163.0,135.5,101.94
2016,8,20,9,45,3.5,175.0,2.95,26.5,178.5,149.28,112.23
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,163.32,122.63
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,206.55,155.56
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,250.55,188.58
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,282.12,211.94
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,325.73,244.02
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,326.2,243.87
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,314.04,234.62
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,318.62,237.4
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,323.08,240.06
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,290.89,216.19
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,258.67,192.29
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,266.14,197.9
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,273.49,203.32
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,271.45,201.83
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,269.3,200.32
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,333.12,247.71
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,385.48,285.87
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,205.3,153.27
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,30.84,18.76
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,87.67,63.66
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,144.99,108.24
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,79.8,57.6
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,15.76,6.97
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,14.09,5.68
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,12.42,4.37
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,10.33,2.73
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.26,1.08
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,23.14,13.28
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,38.05,25.53
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,32.22,20.9
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,26.4,16.23
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,21.01,11.79
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,15.63,7.29
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,11.09,3.43
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,6.56,0.0
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.28,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,5.55,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,10.69,2.53
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,21.45,12.56
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,32.23,21.06
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,45.1,31.95
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,57.86,42.6
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,75.22,56.86
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,92.74,71.02
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,103.37,79.39
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,114.02,87.69
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,192.2,149.47
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,273.19,211.99
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,292.61,226.23
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,311.35,239.88
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,382.22,292.81
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,448.61,341.08
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,439.66,332.32
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,416.53,313.53
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,365.21,273.99
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,300.39,224.56
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,432.79,321.25
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,570.23,414.63
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,560.39,402.66
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,549.22,391.31
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,343.45,251.89
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,147.8,108.81
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,216.15,161.36
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,285.21,212.79
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,284.03,211.9
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,282.73,211.25
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,337.26,252.1
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,379.69,283.58
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,356.5,266.88
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,333.48,250.46
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,325.67,245.41
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,317.54,240.02
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,264.96,200.81
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,207.51,157.41
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,215.63,164.31
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,228.65,174.79
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,225.5,173.13
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,220.52,169.84
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,156.7,120.21
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,95.39,72.06
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,81.52,61.27
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,67.75,50.3
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,54.09,39.11
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,40.56,27.83
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,28.5,17.68
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,16.48,8.0
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,8.22,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.28,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.46,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,5.74,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,9.03,1.79
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,13.16,5.25
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,17.3,8.68
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,32.63,21.25
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,48.03,33.69
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,76.39,56.49
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,104.86,79.03
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,120.8,91.16
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,136.89,103.28
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,175.72,133.25
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,215.71,163.72
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,279.34,211.55
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,338.69,255.2
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,454.05,341.31
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,577.32,430.53
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,657.83,488.82
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,754.49,557.17
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,716.32,527.82
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,683.89,502.75
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,669.85,491.12
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,640.35,468.89
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,633.33,463.67
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,625.02,457.47
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,798.22,585.92
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,922.32,672.1
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,816.46,597.41
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,680.4,497.46
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,787.31,579.62
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,854.95,629.07
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,827.06,610.51
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,796.3,590.61
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,759.81,566.7
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,727.1,544.86
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,683.13,513.87
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,637.54,481.13
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,586.38,443.56
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,534.9,404.85
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,479.53,362.68
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,424.93,319.89
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,366.76,272.81
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,310.93,226.61
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,252.99,178.8
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,199.34,134.38
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,144.85,91.3
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,95.8,55.68
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,52.59,30.36
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,30.73,19.34
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,15.52,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,13.66,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,24.87,12.69
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,37.08,25.4
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,75.45,44.82
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,53.86,31.56
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,6.58,0.0
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,35.95,23.97
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,65.54,47.94
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,150.97,115.43
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,248.83,192.02
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,371.01,286.01
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,515.13,396.54
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,567.81,436.39
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,620.09,475.1
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,591.9,450.28
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,532.29,401.51
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,667.72,504.86
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,792.37,596.26
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,827.0,617.81
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,859.02,637.86
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,884.83,654.35
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,907.42,668.66
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,923.52,677.54
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,936.09,684.12
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,944.17,689.23
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,948.7,692.11
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,946.87,690.9
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,941.47,687.46
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,930.21,679.93
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,915.45,670.2
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,895.49,657.39
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,872.25,642.43
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,721.55,535.24
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,548.82,406.51
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,544.35,405.16
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,547.0,408.03
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,612.59,460.7
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,646.49,488.97
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,594.66,450.21
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,542.55,410.75
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,486.79,368.13
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,431.64,324.86
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,371.97,276.62
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,314.97,229.56
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,256.21,181.18
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,201.94,136.38
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,146.78,93.03
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,97.0,56.92
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,53.19,30.96
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,30.71,19.16
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,15.52,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,11.95,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,21.8,10.22
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,33.35,22.37
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,76.04,40.94
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,123.43,72.88
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,179.05,116.25
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,235.05,163.01
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,298.28,216.19
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,356.37,265.84
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,416.53,316.06
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,474.26,362.58
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,531.37,407.23
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,584.23,447.28
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,636.21,485.46
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,684.35,519.79
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,730.83,551.71
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,771.96,579.12
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,810.6,604.6
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,844.47,625.41
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,875.29,644.0
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,900.68,659.93
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,922.65,673.59
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,936.76,680.97
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,946.99,685.9
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,953.79,689.84
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,956.94,691.5
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,954.56,689.96
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,948.54,686.19
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,848.77,617.73
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,716.3,521.05
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,818.15,598.66
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,875.57,640.14
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,846.67,620.91
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,814.83,600.23
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,774.2,573.49
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,738.17,549.5
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,693.26,518.97
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,646.74,486.6
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,595.39,448.94
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,543.57,410.05
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,487.01,367.21
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,431.13,323.63
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,371.72,275.71
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,314.77,228.72
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,255.49,179.93
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,200.59,134.57
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,145.09,90.99
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,97.7,56.89
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,51.27,28.99
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,28.53,17.23
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,14.4,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,11.52,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,21.01,9.36
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,35.21,23.91
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,77.54,43.06
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,124.39,75.18
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,179.76,118.5
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,234.87,164.53
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,294.65,214.61
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,352.14,262.96
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,412.1,312.12
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,469.77,357.6
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,527.46,401.61
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,580.17,440.4
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,632.28,477.43
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,681.17,511.05
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,723.53,539.32
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,763.63,565.09
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,801.37,588.74
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,834.83,608.1
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,865.45,625.36
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,785.0,567.72
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,663.63,478.63
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,817.95,590.46
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,942.45,671.94
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,949.11,674.64
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,952.15,676.41
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,950.17,673.81
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,944.56,669.12
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,933.05,662.19
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,918.0,653.18
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,896.79,640.34
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,872.3,625.47
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,768.83,556.14
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,642.99,466.97
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,602.58,440.79
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,562.29,413.6
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,501.18,371.43
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,434.2,324.37
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,375.81,282.15
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,321.09,241.97
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,356.06,269.28
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,373.67,281.29
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,346.75,257.99
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,311.22,226.03
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,252.3,177.77
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,197.83,132.96
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,142.65,89.46
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,95.47,55.34
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,49.65,27.74
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,27.01,15.81
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,13.63,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,11.95,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,21.58,9.44
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,37.08,22.69
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,76.27,45.06
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,119.84,75.41
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,171.95,115.75
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,227.61,161.03
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,285.74,208.42
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,244.79,184.24
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,165.82,126.15
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,330.74,251.49
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,513.1,383.67
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,541.86,401.81
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,554.13,408.55
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,588.58,429.78
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,619.64,447.58
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,656.77,471.99
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,692.4,495.02
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,679.0,485.22
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,671.64,479.45
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,726.25,517.51
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,793.91,562.6
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,825.42,582.03
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,855.12,600.6
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,829.21,584.24
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,800.47,566.45
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,772.48,549.26
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,754.33,537.99
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,618.82,446.12
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,485.17,352.61
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,706.33,515.16
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,866.95,625.52
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,788.44,572.12
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,703.87,513.27
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,727.96,534.95
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,729.56,540.22
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,606.59,452.48
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,491.06,368.33
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,436.4,329.28
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,376.81,285.61
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,357.12,271.59
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,326.48,248.43
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,293.14,221.72
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,256.27,191.11
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,209.89,153.54
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,165.94,117.62
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,122.83,83.09
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,84.17,53.67
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,48.94,30.16
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,26.44,15.17
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,14.51,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,11.52,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,21.19,8.76
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,37.49,22.8
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,74.22,45.04
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,114.7,73.74
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,162.98,111.26
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,222.13,157.6
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,288.66,210.21
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,344.55,254.89
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,403.26,299.98
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,411.22,306.57
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,394.26,293.0
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,341.07,254.75
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,273.88,204.51
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,492.87,368.03
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,713.99,520.94
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,656.14,475.86
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,554.02,402.31
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,618.52,447.56
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,672.68,483.92
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,796.45,571.43
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,905.16,643.59
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,795.17,568.41
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,642.89,461.46
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,698.47,501.12
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,738.86,528.9
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,851.49,610.11
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,924.79,660.44
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,926.1,661.33
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,910.74,652.43
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,889.06,639.65
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,864.34,624.92
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,834.75,606.54
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,802.45,586.31
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,763.96,562.19
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,723.58,535.5
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,583.05,434.1
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,443.02,331.06
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,505.82,380.06
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,530.61,398.65
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,474.52,356.53
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,419.44,314.39
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,361.49,268.5
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,306.01,223.43
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,247.54,175.96
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,190.68,129.64
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,137.48,87.87
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,91.91,54.67
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,49.1,28.22
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,25.42,14.05
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,11.1,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,20.08,7.61
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,38.07,22.62
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,77.98,46.55
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,121.76,77.7
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,174.05,118.63
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,229.53,164.37
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,287.28,212.08
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,342.82,257.83
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,401.34,304.83
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,457.19,348.67
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,514.71,392.52
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,567.11,432.13
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,619.36,470.69
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,666.51,504.32
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,714.35,537.69
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,676.18,505.92
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,608.08,452.64
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,523.95,390.74
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,430.99,320.98
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,684.74,511.75
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,895.77,658.69
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,922.42,673.33
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,933.82,679.26
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,941.03,684.02
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,944.75,686.63
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,929.87,677.14
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,925.44,674.77
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,914.27,667.69
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,911.94,666.64
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,880.71,646.63
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,858.31,632.67
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,839.36,620.77
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,807.4,599.99
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,552.93,417.34
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,289.43,216.91
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,345.26,261.56
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,404.5,307.26
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,363.96,277.05
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,324.55,247.69
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,391.54,299.92
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,419.0,318.71
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,360.64,271.21
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,304.73,224.93
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,246.37,176.69
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,192.9,132.38
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,136.05,87.11
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,90.31,53.48
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,48.0,27.31
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,24.67,13.06
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,13.66,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,11.1,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,20.09,7.1
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,37.6,21.65
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,77.43,45.25
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,121.51,76.74
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,177.41,120.9
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,231.05,165.36
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,291.26,215.53
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,263.45,201.55
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,201.08,155.59
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,352.43,273.66
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,522.9,404.37
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,307.96,240.98
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,39.03,25.53
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,191.25,145.5
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,350.24,265.58
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,307.38,232.23
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,252.4,189.97
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,311.57,234.51
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,361.48,271.41
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,484.69,363.09
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,596.87,444.38
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,653.63,484.49
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,725.41,534.34
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,857.33,632.84
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,951.18,697.71
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,947.97,695.37
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,941.16,691.37
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,929.36,683.8
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,914.07,674.01
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,892.73,660.22
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,868.21,644.34
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,651.98,491.1
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,404.24,303.7
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,601.87,458.19
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,728.08,554.44
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,688.57,525.19
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,641.65,490.57
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,588.73,451.0
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,535.71,410.47
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,479.77,367.27
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,423.81,322.95
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,199.65,150.59
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,9.89,2.42
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,8.23,1.11
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,6.58,0.0
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,4.93,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.28,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.05,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.82,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.43,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,10.24,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,18.62,5.64
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,36.85,20.23
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,77.82,44.31
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,125.66,78.96
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,180.13,122.16
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,192.87,141.68
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,184.38,141.02
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,236.3,181.52
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,301.02,231.59
