Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,345.69,265.72
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,391.7,300.17
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,450.02,344.13
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,512.55,390.54
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,529.92,401.26
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,542.37,408.17
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,594.94,446.18
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,649.34,484.84
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,715.91,530.76
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,773.66,569.95
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,760.92,558.8
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,732.76,537.68
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,718.34,526.54
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,701.17,513.39
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,698.02,510.86
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,678.32,497.14
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,576.26,424.23
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,458.28,338.6
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,633.49,468.57
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,784.92,576.2
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,772.26,567.38
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,757.1,557.85
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,728.76,538.69
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,698.6,518.22
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,628.55,468.71
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,573.31,428.99
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,546.8,411.66
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,517.65,391.87
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,483.47,367.23
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,455.23,346.25
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,397.72,302.67
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,349.45,265.21
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,301.38,227.18
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,254.73,189.54
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,206.54,150.77
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,161.82,114.55
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,117.71,79.91
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,79.44,51.19
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,45.06,27.61
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,22.94,10.59
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,12.38,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,10.24,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,18.87,5.13
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,39.33,22.85
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,78.9,48.05
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,122.63,80.0
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,175.05,121.43
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,227.33,164.11
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,290.64,215.68
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,346.77,261.6
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,406.03,308.8
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,462.86,352.39
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,521.92,396.24
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,574.41,435.48
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,626.77,473.7
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,673.79,506.41
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,721.37,538.71
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,762.73,566.52
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,802.09,591.92
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,669.98,494.41
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,474.91,349.04
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,431.89,318.25
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,387.22,285.25
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,448.91,329.47
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,511.31,372.89
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,636.85,462.72
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,761.94,549.03
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,863.31,621.82
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,938.02,673.31
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,838.73,604.87
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,722.93,522.25
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,807.79,586.37
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,864.91,627.98
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,834.61,607.95
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,801.72,586.84
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,764.07,562.34
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,724.25,535.32
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,606.19,450.93
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,493.9,369.13
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,460.71,346.07
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,425.47,320.52
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,431.45,324.7
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,417.15,311.85
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,358.42,265.21
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,302.4,219.87
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,243.75,172.56
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,187.09,126.71
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,133.06,84.57
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,87.18,51.21
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,45.23,25.07
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,21.62,8.69
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,11.95,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,9.82,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,17.82,3.86
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,39.43,21.85
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,80.55,47.65
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,125.68,80.61
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,179.44,123.11
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,236.42,170.07
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,295.78,218.78
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,351.98,264.6
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,411.16,311.46
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,467.08,353.97
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,524.03,395.71
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,576.82,434.63
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,629.56,472.52
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,472.16,355.68
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,244.94,182.13
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,533.18,400.98
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,803.17,589.76
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,837.24,608.34
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,868.75,627.05
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,893.94,642.46
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,916.05,655.94
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,931.31,665.51
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,943.14,673.04
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,949.54,676.83
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,952.46,678.57
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,950.02,676.1
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,944.12,671.58
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,931.44,665.18
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,915.44,656.76
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,767.81,556.07
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,597.53,434.63
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,722.52,528.1
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,802.61,586.63
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,753.62,552.48
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,700.71,515.63
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,654.89,484.99
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,603.89,450.12
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,514.71,385.51
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,426.45,320.75
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,337.68,255.19
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,253.63,192.27
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,219.26,166.05
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,181.95,137.07
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,148.56,111.01
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,116.96,86.07
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,86.96,62.43
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,59.59,40.91
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,36.23,22.56
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,16.48,4.45
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,8.54,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,8.54,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,16.27,2.35
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,39.9,23.92
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,76.93,49.89
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,47.42,29.62
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.29,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.11,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,4.94,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,5.77,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,36.44,23.92
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,67.32,48.47
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,119.53,89.52
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,173.06,130.72
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,254.24,192.02
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,331.93,248.73
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,440.51,327.81
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,542.87,399.64
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,614.35,447.28
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,674.94,486.74
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,785.49,563.21
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,892.08,634.42
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,827.68,586.09
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,746.65,528.4
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,730.54,518.26
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,712.52,506.19
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,557.96,401.69
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,402.87,292.74
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,382.97,279.59
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,363.02,265.6
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,442.88,324.17
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,534.51,388.94
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,449.48,329.06
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,381.0,280.53
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,531.17,393.24
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,650.94,479.61
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,625.17,462.29
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,594.53,442.14
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,510.82,381.95
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,427.19,321.01
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,426.2,321.04
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,408.48,306.73
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,346.05,257.73
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,291.26,213.57
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,233.49,167.09
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,181.17,124.76
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,128.09,83.4
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,83.41,50.66
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,42.93,24.17
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,18.88,4.52
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,10.24,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,9.39,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,17.36,2.01
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,40.61,23.0
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,80.98,49.73
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,125.43,82.77
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,178.61,124.96
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,231.2,167.96
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,289.82,215.53
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,350.16,264.16
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,409.69,310.86
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,466.25,354.02
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,524.68,397.14
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,577.48,435.46
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,630.33,472.65
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,599.44,446.25
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,542.74,401.4
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,497.44,367.89
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,443.96,327.83
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,535.08,392.53
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,630.56,457.37
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,777.26,561.32
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,914.58,652.36
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,920.24,654.63
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,931.71,662.07
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,937.69,666.09
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,940.37,668.2
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,936.9,665.21
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,930.15,660.33
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,917.31,653.03
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,901.37,643.86
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,778.01,559.68
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,651.79,471.37
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,567.66,414.25
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,500.43,367.12
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,626.09,461.88
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,712.39,526.02
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,665.92,494.62
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,618.66,462.75
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,567.99,426.92
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,516.95,389.8
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,460.33,347.96
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,400.75,302.73
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,342.66,256.82
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,287.84,212.49
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,230.34,166.07
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,178.46,124.04
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,125.95,83.09
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,80.61,49.66
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,41.71,23.63
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,17.34,1.9
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,9.39,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,8.54,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,15.85,0.38
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,40.27,23.0
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,78.85,49.35
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,124.51,83.56
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,177.14,125.12
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,228.79,167.37
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,286.18,214.13
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,341.38,258.76
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,400.07,305.09
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,454.41,347.13
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,515.82,393.17
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,499.9,380.21
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,461.68,349.86
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,467.58,352.78
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,480.7,360.36
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,640.99,479.32
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,798.49,591.56
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,720.85,530.58
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,605.7,444.32
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,767.63,562.16
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,913.33,662.52
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,924.73,667.01
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,941.69,676.24
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,947.74,679.82
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,950.4,681.43
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,949.19,680.69
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,944.52,677.88
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,931.25,669.99
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,914.71,660.12
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,893.88,647.5
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,869.86,632.8
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,675.0,496.79
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,467.55,344.71
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,616.71,458.78
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,722.53,537.59
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,675.32,505.05
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,627.18,472.0
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,574.45,433.89
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,521.76,394.91
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,438.31,332.61
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,369.43,280.21
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,316.35,238.29
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,265.64,197.35
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,212.91,154.82
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,161.11,112.89
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,114.52,76.29
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,74.9,46.7
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,39.24,22.33
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,16.84,0.0
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,8.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,8.96,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,16.33,0.0
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,40.19,20.05
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,86.62,49.34
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,134.94,85.48
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,192.71,132.21
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,170.09,125.49
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,109.41,83.3
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,151.46,116.3
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,193.34,148.7
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,284.23,218.97
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,388.46,298.07
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,382.12,292.24
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,378.16,287.9
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,438.82,332.64
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,503.09,379.02
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,582.39,436.37
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,653.16,486.81
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,782.36,580.86
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,885.82,650.52
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,910.23,665.4
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,931.35,678.66
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,869.18,633.67
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,759.51,551.71
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,881.96,641.82
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,962.81,696.29
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,958.54,693.27
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,950.75,688.66
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,855.96,625.05
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,724.93,530.88
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,722.0,530.99
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,716.17,528.41
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,464.41,348.02
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,191.37,142.04
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,250.46,187.71
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,300.21,225.44
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,266.11,200.49
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,224.17,169.43
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,201.89,152.8
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,180.02,136.33
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,221.02,169.21
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,255.08,195.76
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,220.51,168.51
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,186.41,141.28
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,151.68,113.48
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,118.57,86.66
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,108.27,72.51
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,81.93,46.31
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,39.06,19.72
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,16.29,0.0
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,8.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,8.96,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,16.57,0.0
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,41.21,21.73
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,84.16,49.65
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,130.6,84.27
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,190.08,131.87
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,150.29,110.39
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,68.97,50.72
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,155.77,119.51
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,256.81,198.19
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,323.21,249.13
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,406.52,312.22
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,523.59,402.15
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,654.02,500.1
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,619.96,470.03
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,552.67,415.72
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,696.37,523.97
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,823.45,614.02
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,857.24,634.08
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,888.26,652.67
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,912.66,668.08
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,933.77,681.37
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,949.13,689.8
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,960.94,696.0
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,837.45,610.69
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,659.61,480.78
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,836.26,611.71
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,958.39,695.14
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,945.82,686.36
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,929.72,676.29
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,804.17,590.33
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,649.3,477.07
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,675.07,498.97
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,707.31,523.97
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,723.29,538.4
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,723.24,541.46
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,675.65,508.79
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,627.15,474.96
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,567.58,431.19
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,510.08,388.1
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,458.61,349.34
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,406.71,309.0
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,346.54,260.8
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,286.15,211.65
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,227.06,163.63
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,174.42,120.79
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,120.58,79.07
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,75.66,46.38
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,37.89,21.05
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,16.02,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,8.54,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,8.96,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,16.49,0.0
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,41.27,22.56
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,82.81,50.78
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,128.02,84.49
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,183.24,128.28
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,172.13,127.95
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,131.19,100.09
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,165.41,127.06
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,201.89,155.54
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,361.94,280.03
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,536.79,412.65
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,353.41,273.39
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,111.56,82.2
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,143.08,106.53
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,175.22,130.75
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,503.36,384.75
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,818.1,609.55
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,752.5,557.6
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,656.06,483.93
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,671.64,494.46
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,685.73,503.4
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,839.37,615.15
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,957.97,694.39
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,963.54,696.75
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,965.56,697.7
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,962.09,695.5
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,955.09,691.15
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,942.7,683.14
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,926.89,673.03
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,735.5,540.87
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,511.31,376.15
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,692.5,513.82
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,822.07,607.24
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,778.62,577.63
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,733.82,547.74
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,686.95,514.83
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,640.64,481.68
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,586.15,442.14
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,531.79,401.8
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,473.56,358.06
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,416.75,314.14
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,355.02,264.92
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,297.1,217.71
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,232.14,165.2
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,177.69,120.82
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,122.5,78.0
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,77.74,45.68
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,37.23,19.12
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,14.19,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,8.11,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,15.45,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,41.33,23.63
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,81.27,51.81
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,128.25,87.19
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,183.77,131.14
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,239.01,175.98
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,303.3,228.27
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,365.96,279.22
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,428.1,328.52
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,488.6,375.41
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,552.29,423.4
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,606.82,464.13
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,659.28,502.46
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,710.47,538.1
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,761.01,572.0
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,803.23,599.73
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,843.25,625.76
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,878.15,647.1
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,899.92,659.55
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,924.8,675.24
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,946.45,688.79
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,961.42,696.62
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,972.88,702.27
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,978.4,705.59
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,980.35,706.77
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,976.28,703.05
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,968.67,697.21
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,955.19,688.83
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,938.3,678.34
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,914.89,663.67
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,899.25,654.21
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,866.84,633.36
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,831.74,610.75
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,790.73,584.24
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,747.66,556.1
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,699.42,523.68
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,649.96,489.53
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,595.5,449.89
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,539.72,408.41
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,480.18,363.62
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,422.09,318.63
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,358.9,268.13
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,299.62,219.69
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,237.79,169.71
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,179.31,122.18
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,122.27,77.83
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,76.44,44.71
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,35.65,17.74
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,13.66,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,7.68,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,14.54,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,41.02,23.02
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,81.17,51.43
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,128.18,87.01
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,183.52,131.01
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,238.34,175.8
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,301.61,227.49
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,363.75,278.08
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,425.3,326.98
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,485.53,373.69
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,548.78,421.39
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,603.01,461.96
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,657.18,501.56
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,705.5,535.32
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,755.37,568.9
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,797.58,596.75
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,837.65,622.94
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,872.95,644.42
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,895.3,657.07
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,920.0,672.43
