Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,15,802.0,78.0,3.05,23.5,457.0,702.0,549.51
2016,10,29,9,30,824.0,81.0,3.1,24.0,502.0,757.91,586.97
2016,10,29,9,45,840.5,83.0,3.15,25.0,541.0,807.33,617.88
2016,10,29,10,0,857.0,85.0,3.2,26.0,580.0,846.64,641.2
2016,10,29,10,15,868.0,86.5,3.2,26.5,612.0,886.6,665.64
2016,10,29,10,30,879.0,88.0,3.2,27.0,644.0,924.15,688.15
2016,10,29,10,45,886.5,89.5,3.25,27.5,669.0,955.75,706.83
2016,10,29,11,0,894.0,91.0,3.3,28.0,694.0,984.35,723.5
2016,10,29,11,15,898.5,92.0,3.3,28.0,710.5,1006.23,736.84
2016,10,29,11,30,903.0,93.0,3.3,28.0,727.0,1024.7,748.1
2016,10,29,11,45,907.0,92.0,3.35,28.5,736.0,1036.8,754.26
2016,10,29,12,0,911.0,91.0,3.4,29.0,745.0,1045.27,758.25
2016,10,29,12,15,911.0,91.0,3.4,29.0,744.5,1047.16,759.31
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,1045.32,758.2
2016,10,29,12,45,908.5,90.5,3.45,29.5,735.5,1036.64,751.75
2016,10,29,13,0,906.0,90.0,3.5,30.0,727.0,1024.32,743.16
2016,10,29,13,15,901.0,89.0,3.5,30.0,710.0,1005.35,731.55
2016,10,29,13,30,896.0,88.0,3.5,30.0,693.0,982.99,717.86
2016,10,29,13,45,888.0,87.0,3.55,30.0,667.5,954.5,700.54
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,923.03,681.24
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.5,884.46,656.78
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,843.51,630.57
2016,10,29,14,45,830.5,83.5,3.6,30.0,536.5,800.17,602.48
2016,10,29,15,0,804.0,85.0,3.6,30.0,496.0,747.48,567.49
2016,10,29,15,15,780.5,82.0,3.55,29.5,451.0,691.3,530.37
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,634.83,491.72
2016,10,29,15,45,722.5,75.0,3.45,29.0,357.5,570.19,443.65
2016,10,29,16,0,688.0,71.0,3.4,29.0,309.0,509.65,397.16
2016,10,29,16,15,638.0,65.0,3.0,28.0,258.0,437.94,341.49
2016,10,29,16,30,588.0,59.0,2.6,27.0,207.0,370.35,287.0
2016,10,29,16,45,507.5,51.0,2.25,26.5,157.0,292.02,222.15
2016,10,29,17,0,427.0,43.0,1.9,26.0,107.0,222.18,162.71
2016,10,29,17,15,289.0,30.5,1.75,25.0,65.5,139.39,91.73
2016,10,29,17,30,151.0,18.0,1.6,24.0,24.0,63.58,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.0,7.68,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,40.5,9.0,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,81.0,18.0,1.5,19.0,21.0,35.51,0.0
2016,10,30,7,15,209.5,34.0,1.75,19.5,60.0,117.77,78.91
2016,10,30,7,30,338.0,50.0,2.0,20.0,99.0,194.91,146.77
2016,10,30,7,45,429.0,59.5,2.3,20.5,148.5,267.07,208.8
2016,10,30,8,0,520.0,69.0,2.6,21.0,198.0,348.1,277.03
2016,10,30,8,15,574.0,76.0,2.6,21.5,248.5,415.7,332.74
2016,10,30,8,30,628.0,83.0,2.6,22.0,299.0,487.82,389.96
2016,10,30,8,45,674.0,85.5,2.6,23.0,348.5,553.85,439.75
2016,10,30,9,0,720.0,88.0,2.6,24.0,398.0,622.53,489.57
2016,10,30,9,15,745.5,92.0,2.5,24.5,442.5,680.12,529.32
2016,10,30,9,30,771.0,96.0,2.4,25.0,487.0,734.26,564.47
2016,10,30,9,45,791.0,98.0,2.3,26.0,526.5,784.68,594.89
2016,10,30,10,0,811.0,100.0,2.2,27.0,566.0,833.91,623.56
2016,10,30,10,15,824.5,102.0,2.1,27.0,598.5,875.87,649.08
2016,10,30,10,30,838.0,104.0,2.0,27.0,631.0,915.65,672.78
2016,10,30,10,45,850.0,104.0,1.95,27.5,656.5,949.25,691.29
2016,10,30,11,0,862.0,104.0,1.9,28.0,682.0,980.09,707.86
2016,10,30,11,15,867.5,105.0,1.9,28.5,699.5,991.01,712.29
2016,10,30,11,30,873.0,106.0,1.9,29.0,717.0,1010.0,722.15
2016,10,30,11,45,887.0,101.0,1.9,29.5,728.0,1027.32,730.92
2016,10,30,12,0,901.0,96.0,1.9,30.0,739.0,1041.2,737.64
2016,10,30,12,15,901.5,96.0,1.95,30.0,739.0,1043.57,739.52
2016,10,30,12,30,902.0,96.0,2.0,30.0,739.0,1042.25,739.41
2016,10,30,12,45,902.5,94.5,2.1,30.0,731.5,1035.5,736.72
2016,10,30,13,0,903.0,93.0,2.2,30.0,724.0,1025.07,731.87
2016,10,30,13,15,898.5,92.0,2.25,30.0,707.0,1006.66,721.51
2016,10,30,13,30,894.0,91.0,2.3,30.0,690.0,984.84,709.12
2016,10,30,13,45,889.0,88.5,2.35,30.5,666.0,957.49,691.81
2016,10,30,14,0,884.0,86.0,2.4,31.0,642.0,927.01,672.53
2016,10,30,14,15,873.0,84.5,2.45,30.5,609.5,889.38,651.16
2016,10,30,14,30,862.0,83.0,2.5,30.0,577.0,849.34,627.9
2016,10,30,14,45,848.5,80.0,2.55,30.0,538.5,811.15,604.29
2016,10,30,15,0,835.0,77.0,2.6,30.0,500.0,762.68,573.25
2016,10,30,15,15,813.5,74.0,2.6,29.5,455.5,706.79,537.31
2016,10,30,15,30,792.0,71.0,2.6,29.0,411.0,650.39,500.09
2016,10,30,15,45,762.0,67.0,2.6,29.0,362.5,587.15,453.89
2016,10,30,16,0,732.0,63.0,2.6,29.0,314.0,524.92,406.87
2016,10,30,16,15,685.0,58.0,2.25,28.0,262.5,453.71,351.91
2016,10,30,16,30,638.0,53.0,1.9,27.0,211.0,386.03,297.52
2016,10,30,16,45,562.0,45.5,1.6,26.5,160.0,309.9,234.4
2016,10,30,17,0,486.0,38.0,1.3,26.0,109.0,239.46,174.23
2016,10,30,17,15,344.5,27.0,1.25,25.0,66.5,153.76,99.55
2016,10,30,17,30,203.0,16.0,1.2,24.0,24.0,64.31,0.0
2016,10,30,17,45,101.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,16.0,23.0,62.31,0.0
2016,10,31,7,15,343.5,27.0,1.35,16.5,66.0,153.73,102.48
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,241.92,183.04
2016,10,31,7,45,572.0,46.0,1.9,18.0,161.0,315.07,247.24
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,394.51,314.74
2016,10,31,8,15,702.0,57.5,2.25,19.5,265.0,462.6,371.35
2016,10,31,8,30,749.0,62.0,2.3,20.0,317.0,534.12,428.33
2016,10,31,8,45,782.0,65.5,2.4,21.0,366.5,598.54,477.02
2016,10,31,9,0,815.0,69.0,2.5,22.0,416.0,664.2,524.59
2016,10,31,9,15,835.5,71.5,2.6,22.5,460.5,720.26,562.88
2016,10,31,9,30,856.0,74.0,2.7,23.0,505.0,768.51,594.85
2016,10,31,9,45,870.0,76.5,2.8,24.0,544.0,816.95,625.26
2016,10,31,10,0,884.0,79.0,2.9,25.0,583.0,863.63,653.85
2016,10,31,10,15,894.0,80.5,2.9,25.5,615.0,903.49,677.96
2016,10,31,10,30,904.0,82.0,2.9,26.0,647.0,940.81,700.11
2016,10,31,10,45,909.5,83.5,2.95,26.5,671.0,971.1,717.8
2016,10,31,11,0,915.0,85.0,3.0,27.0,695.0,998.22,733.4
2016,10,31,11,15,918.5,85.5,3.05,27.0,711.0,1018.84,746.27
2016,10,31,11,30,922.0,86.0,3.1,27.0,727.0,1035.95,757.03
2016,10,31,11,45,920.0,88.0,3.15,27.5,734.0,1045.69,761.66
2016,10,31,12,0,918.0,90.0,3.2,28.0,741.0,1051.66,764.08
2016,10,31,12,15,916.5,90.0,3.2,28.0,740.0,1052.01,764.16
2016,10,31,12,30,915.0,90.0,3.2,28.0,739.0,1048.62,762.06
2016,10,31,12,45,910.5,90.0,3.25,28.5,729.5,1038.48,754.72
2016,10,31,13,0,906.0,90.0,3.3,29.0,720.0,1024.74,745.26
2016,10,31,13,15,900.0,89.0,3.3,29.0,702.0,1004.81,733.03
2016,10,31,13,30,894.0,88.0,3.3,29.0,684.0,981.52,718.74
2016,10,31,13,45,884.0,87.5,3.35,29.0,658.0,951.82,700.64
2016,10,31,14,0,874.0,87.0,3.4,29.0,632.0,919.26,680.6
2016,10,31,14,15,861.0,85.0,3.4,29.0,599.0,879.58,655.35
2016,10,31,14,30,848.0,83.0,3.4,29.0,566.0,837.67,628.42
2016,10,31,14,45,829.5,81.0,3.4,29.0,526.5,797.15,602.21
2016,10,31,15,0,811.0,79.0,3.4,29.0,487.0,746.75,568.74
2016,10,31,15,15,787.0,76.0,3.3,28.5,442.5,690.05,530.94
2016,10,31,15,30,763.0,73.0,3.2,28.0,398.0,633.13,491.97
2016,10,31,15,45,727.0,69.5,3.15,28.0,349.0,567.98,443.39
2016,10,31,16,0,691.0,66.0,3.1,28.0,300.0,504.46,394.56
2016,10,31,16,15,640.5,60.5,2.7,27.0,249.5,435.34,340.49
2016,10,31,16,30,590.0,55.0,2.3,26.0,199.0,368.11,285.95
2016,10,31,16,45,507.5,47.5,1.9,25.5,150.0,289.47,220.49
2016,10,31,17,0,425.0,40.0,1.5,25.0,101.0,219.58,160.67
2016,10,31,17,15,285.0,27.5,1.45,24.0,61.0,136.33,87.39
2016,10,31,17,30,145.0,15.0,1.4,23.0,21.0,49.16,0.0
2016,10,31,17,45,72.5,7.5,1.35,22.5,10.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,39.5,7.5,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,79.0,15.0,2.3,21.0,18.0,32.65,0.0
2016,11,1,7,15,212.5,30.0,2.6,21.5,56.0,115.2,74.04
2016,11,1,7,30,346.0,45.0,2.9,22.0,94.0,195.15,145.62
2016,11,1,7,45,436.5,54.0,3.2,22.5,142.0,266.11,206.78
2016,11,1,8,0,527.0,63.0,3.5,23.0,190.0,346.61,274.64
2016,11,1,8,15,580.5,69.5,3.65,23.5,239.5,413.52,330.22
2016,11,1,8,30,634.0,76.0,3.8,24.0,289.0,484.93,387.48
2016,11,1,8,45,676.5,78.5,4.0,24.5,337.5,548.67,437.23
2016,11,1,9,0,719.0,81.0,4.2,25.0,386.0,611.94,485.25
2016,11,1,9,15,482.0,148.5,4.2,25.5,362.5,541.81,427.6
2016,11,1,9,30,245.0,216.0,4.2,26.0,339.0,437.04,342.7
2016,11,1,9,45,528.0,153.5,4.25,26.5,444.5,627.3,490.13
2016,11,1,10,0,811.0,91.0,4.3,27.0,550.0,824.28,630.06
2016,11,1,10,15,823.5,92.5,4.3,27.5,582.0,864.58,654.33
2016,11,1,10,30,836.0,94.0,4.3,28.0,614.0,902.66,677.77
2016,11,1,10,45,473.0,204.0,4.3,28.5,500.5,702.24,533.32
2016,11,1,11,0,110.0,314.0,4.3,29.0,387.0,423.41,321.02
2016,11,1,11,15,113.0,319.5,4.3,29.0,396.5,433.79,329.37
2016,11,1,11,30,116.0,325.0,4.3,29.0,406.0,444.05,336.7
2016,11,1,11,45,501.0,208.0,4.3,29.5,561.0,768.52,579.13
2016,11,1,12,0,886.0,91.0,4.3,30.0,716.0,1020.42,747.76
2016,11,1,12,15,886.0,91.0,4.3,30.0,716.0,1022.23,747.0
2016,11,1,12,30,886.0,91.0,4.3,30.0,716.0,1020.43,745.9
2016,11,1,12,45,882.5,91.0,4.3,30.5,707.5,1011.49,738.81
2016,11,1,13,0,879.0,91.0,4.3,31.0,699.0,999.05,729.64
2016,11,1,13,15,591.5,196.0,4.3,31.0,600.5,839.76,623.47
2016,11,1,13,30,304.0,301.0,4.3,31.0,502.0,637.71,477.02
2016,11,1,13,45,172.0,280.0,4.3,31.0,393.0,461.5,349.06
2016,11,1,14,0,40.0,259.0,4.3,31.0,284.0,292.97,221.19
2016,11,1,14,15,156.0,254.5,4.25,31.0,344.0,409.72,312.8
2016,11,1,14,30,272.0,250.0,4.2,31.0,404.0,517.65,394.88
2016,11,1,14,45,531.5,165.0,4.2,31.0,439.5,643.28,492.15
2016,11,1,15,0,791.0,80.0,4.2,31.0,475.0,732.73,558.39
2016,11,1,15,15,767.5,77.0,4.1,30.5,431.5,677.28,520.49
2016,11,1,15,30,744.0,74.0,4.0,30.0,388.0,621.61,482.13
2016,11,1,15,45,706.5,70.5,3.95,30.0,340.0,556.42,433.34
2016,11,1,16,0,669.0,67.0,3.9,30.0,292.0,495.52,386.31
2016,11,1,16,15,617.5,61.5,3.45,29.5,242.0,424.73,330.42
2016,11,1,16,30,566.0,56.0,3.0,29.0,192.0,358.25,276.11
2016,11,1,16,45,477.0,48.5,2.65,28.5,143.5,278.1,210.08
2016,11,1,17,0,388.0,41.0,2.3,28.0,95.0,207.37,150.31
2016,11,1,17,15,248.5,28.0,2.2,27.0,56.5,125.85,78.33
2016,11,1,17,30,109.0,15.0,2.1,26.0,18.0,40.26,0.0
2016,11,1,17,45,54.5,7.5,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,15.64,0.0
2016,11,2,7,15,119.0,33.0,2.7,22.0,49.0,83.34,51.66
2016,11,2,7,30,220.0,53.0,2.9,22.0,84.0,156.75,116.94
2016,11,2,7,45,314.5,65.5,3.15,22.5,130.0,223.92,174.1
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,302.01,239.55
2016,11,2,8,15,468.0,87.0,3.55,23.5,224.0,367.03,293.5
2016,11,2,8,30,527.0,96.0,3.7,24.0,272.0,443.04,354.35
2016,11,2,8,45,580.5,99.5,3.85,24.5,320.5,510.64,407.14
2016,11,2,9,0,634.0,103.0,4.0,25.0,369.0,581.67,461.05
2016,11,2,9,15,396.0,162.0,4.05,25.5,334.5,493.4,389.61
2016,11,2,9,30,158.0,221.0,4.1,26.0,300.0,359.72,282.04
2016,11,2,9,45,103.5,229.0,4.15,26.5,282.5,312.69,244.03
2016,11,2,10,0,49.0,237.0,4.2,27.0,265.0,276.74,213.87
2016,11,2,10,15,24.5,185.0,4.15,27.0,199.0,198.04,152.08
2016,11,2,10,30,0.0,133.0,4.1,27.0,133.0,113.32,84.69
2016,11,2,10,45,33.5,215.0,4.05,27.5,237.0,238.81,183.3
2016,11,2,11,0,67.0,297.0,4.0,28.0,341.0,362.71,277.03
2016,11,2,11,15,125.0,315.0,3.9,28.0,400.0,462.1,351.63
2016,11,2,11,30,183.0,333.0,3.8,28.0,459.0,542.61,411.03
2016,11,2,11,45,155.5,336.5,3.75,28.5,444.5,520.51,392.73
2016,11,2,12,0,128.0,340.0,3.7,29.0,430.0,497.43,374.23
2016,11,2,12,15,118.5,338.5,3.6,29.0,422.0,464.25,350.01
2016,11,2,12,30,109.0,337.0,3.5,29.0,414.0,452.69,341.3
2016,11,2,12,45,122.0,334.5,3.4,29.0,419.5,484.31,364.5
2016,11,2,13,0,135.0,332.0,3.3,29.0,425.0,493.4,371.39
2016,11,2,13,15,143.0,324.0,3.15,29.0,420.5,490.39,369.5
2016,11,2,13,30,151.0,316.0,3.0,29.0,416.0,486.67,367.2
2016,11,2,13,45,206.5,298.5,2.95,29.0,429.5,516.18,390.69
2016,11,2,14,0,262.0,281.0,2.9,29.0,443.0,561.75,425.05
2016,11,2,14,15,209.0,270.0,2.8,28.5,395.0,475.53,362.67
2016,11,2,14,30,156.0,259.0,2.7,28.0,347.0,411.43,315.62
2016,11,2,14,45,392.0,194.5,2.65,28.0,394.5,561.2,432.07
2016,11,2,15,0,628.0,130.0,2.6,28.0,442.0,666.22,511.64
2016,11,2,15,15,598.0,124.5,2.45,27.5,399.0,609.18,470.42
2016,11,2,15,30,568.0,119.0,2.3,27.0,356.0,552.84,429.85
2016,11,2,15,45,513.5,114.0,2.2,27.0,309.0,477.11,373.05
2016,11,2,16,0,459.0,109.0,2.1,27.0,262.0,412.14,322.87
2016,11,2,16,15,399.0,98.0,1.9,26.5,215.0,342.23,268.01
2016,11,2,16,30,339.0,87.0,1.7,26.0,168.0,278.18,216.24
2016,11,2,16,45,248.5,71.5,1.55,26.0,123.0,194.24,147.8
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,130.88,95.26
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,71.68,42.98
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,6.83,0.0
2016,11,3,7,15,3.5,27.0,1.2,21.0,27.5,25.3,12.11
2016,11,3,7,30,7.0,46.0,1.4,21.0,47.0,44.64,30.46
2016,11,3,7,45,23.0,67.5,1.6,21.5,72.5,77.23,57.87
2016,11,3,8,0,39.0,89.0,1.8,22.0,98.0,107.52,83.34
2016,11,3,8,15,50.5,110.0,1.85,22.0,125.0,136.46,107.55
2016,11,3,8,30,62.0,131.0,1.9,22.0,152.0,166.66,132.4
2016,11,3,8,45,31.0,80.5,1.95,22.5,91.0,92.64,71.6
2016,11,3,9,0,0.0,30.0,2.0,23.0,30.0,24.77,14.9
2016,11,3,9,15,0.0,80.5,2.0,23.0,80.5,66.83,49.45
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,113.08,86.74
2016,11,3,9,45,0.0,133.0,2.0,23.5,133.0,114.36,87.27
2016,11,3,10,0,0.0,135.0,2.0,24.0,135.0,115.78,88.01
2016,11,3,10,15,0.0,128.0,1.9,24.0,128.0,108.98,82.38
2016,11,3,10,30,0.0,121.0,1.8,24.0,121.0,102.42,77.0
2016,11,3,10,45,0.0,70.5,1.75,24.5,70.5,58.59,41.73
2016,11,3,11,0,0.0,20.0,1.7,25.0,20.0,16.57,7.78
2016,11,3,11,15,127.0,171.0,1.6,25.0,258.0,303.02,236.99
2016,11,3,11,30,254.0,322.0,1.5,25.0,496.0,601.65,454.22
2016,11,3,11,45,162.5,321.0,1.45,25.0,433.5,510.29,384.18
2016,11,3,12,0,71.0,320.0,1.4,25.0,371.0,394.89,298.41
2016,11,3,12,15,74.0,318.0,1.3,25.0,370.5,395.69,299.5
2016,11,3,12,30,77.0,316.0,1.2,25.0,370.0,396.39,299.84
2016,11,3,12,45,183.0,316.0,1.2,25.0,442.0,525.28,395.86
2016,11,3,13,0,289.0,316.0,1.2,25.0,514.0,651.48,485.43
2016,11,3,13,15,144.5,189.5,1.25,25.0,288.5,340.49,261.54
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,52.35,36.35
2016,11,3,13,45,0.0,38.5,1.4,25.5,38.5,31.92,20.18
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,11.58,3.74
2016,11,3,14,15,0.0,13.0,1.55,25.5,13.0,10.75,3.1
2016,11,3,14,30,0.0,12.0,1.6,25.0,12.0,9.91,2.45
2016,11,3,14,45,0.0,11.5,1.65,25.0,11.5,9.49,2.12
2016,11,3,15,0,0.0,11.0,1.7,25.0,11.0,9.08,1.8
2016,11,3,15,15,0.0,11.0,1.65,24.5,11.0,9.07,1.83
2016,11,3,15,30,0.0,11.0,1.6,24.0,11.0,9.06,1.86
2016,11,3,15,45,0.0,9.5,1.6,24.0,9.5,7.82,0.84
2016,11,3,16,0,0.0,8.0,1.6,24.0,8.0,6.58,0.0
2016,11,3,16,15,0.0,6.5,1.5,23.5,6.5,5.34,0.0
2016,11,3,16,30,0.0,5.0,1.4,23.0,5.0,4.1,0.0
2016,11,3,16,45,137.0,25.5,1.3,23.0,44.0,97.43,73.6
2016,11,3,17,0,274.0,46.0,1.2,23.0,83.0,169.71,125.2
2016,11,3,17,15,157.0,29.0,1.15,22.5,48.0,96.68,57.85
2016,11,3,17,30,40.0,12.0,1.1,22.0,13.0,20.42,0.0
2016,11,3,17,45,20.0,6.0,1.05,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,19.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,18.0,3.25,19.0,18.0,14.85,4.55
2016,11,4,7,30,0.0,31.0,3.3,19.0,31.0,25.63,15.25
2016,11,4,7,45,0.0,49.0,3.4,19.0,49.0,42.0,29.36
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,58.28,43.31
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,75.04,57.49
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,91.81,71.47
2016,11,4,8,45,0.0,107.0,3.7,19.5,107.0,93.05,72.22
2016,11,4,9,0,0.0,110.0,3.8,20.0,110.0,94.77,73.31
2016,11,4,9,15,0.0,79.5,3.8,20.0,79.5,65.99,49.35
2016,11,4,9,30,0.0,49.0,3.8,20.0,49.0,40.57,28.17
2016,11,4,9,45,0.0,48.0,3.8,20.5,48.0,39.75,27.35
2016,11,4,10,0,0.0,47.0,3.8,21.0,47.0,38.94,26.55
2016,11,4,10,15,0.0,89.5,3.75,21.0,89.5,74.43,55.54
2016,11,4,10,30,0.0,132.0,3.7,21.0,132.0,112.51,86.27
2016,11,4,10,45,8.0,182.0,3.65,21.0,187.5,166.91,130.02
2016,11,4,11,0,16.0,232.0,3.6,21.0,243.0,223.57,174.86
2016,11,4,11,15,17.5,241.5,3.55,21.0,254.0,234.36,183.06
2016,11,4,11,30,19.0,251.0,3.5,21.0,265.0,245.28,191.45
2016,11,4,11,45,9.5,192.5,3.5,21.5,199.5,178.08,137.93
2016,11,4,12,0,0.0,134.0,3.5,22.0,134.0,113.91,86.39
2016,11,4,12,15,0.0,133.0,3.45,22.0,133.0,113.0,85.72
2016,11,4,12,30,0.0,132.0,3.4,22.0,132.0,112.09,85.01
2016,11,4,12,45,17.0,205.5,3.35,22.5,217.0,198.2,153.74
2016,11,4,13,0,34.0,279.0,3.3,23.0,302.0,311.05,241.15
2016,11,4,13,15,17.0,215.0,3.25,23.0,226.5,207.51,160.47
2016,11,4,13,30,0.0,151.0,3.2,23.0,151.0,129.74,98.84
2016,11,4,13,45,0.0,158.5,3.2,23.0,158.5,136.96,104.82
2016,11,4,14,0,0.0,166.0,3.2,23.0,166.0,144.4,110.9
2016,11,4,14,15,1.5,169.5,3.15,22.5,170.5,149.59,115.53
2016,11,4,14,30,3.0,173.0,3.1,22.0,175.0,154.96,120.35
2016,11,4,14,45,1.5,159.5,3.1,22.0,160.5,141.26,109.59
2016,11,4,15,0,0.0,146.0,3.1,22.0,146.0,127.77,98.97
2016,11,4,15,15,0.0,138.0,3.0,22.0,138.0,121.03,93.81
2016,11,4,15,30,0.0,130.0,2.9,22.0,130.0,114.48,88.75
2016,11,4,15,45,0.0,113.0,2.85,22.0,113.0,99.06,76.37
2016,11,4,16,0,0.0,96.0,2.8,22.0,96.0,83.73,63.92
2016,11,4,16,15,0.0,78.5,2.6,21.5,78.5,67.95,51.01
2016,11,4,16,30,0.0,61.0,2.4,21.0,61.0,52.2,37.89
2016,11,4,16,45,0.0,44.5,2.25,21.0,44.5,37.43,25.32
2016,11,4,17,0,0.0,28.0,2.1,21.0,28.0,23.13,13.07
2016,11,4,17,15,0.0,15.5,2.0,20.5,15.5,12.77,3.01
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.56,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,2.0,3.2,18.0,2.0,1.64,0.0
2016,11,5,7,30,0.0,4.0,3.3,18.0,4.0,3.28,0.0
2016,11,5,7,45,0.0,6.5,3.4,18.0,6.5,5.33,0.0
2016,11,5,8,0,0.0,9.0,3.5,18.0,9.0,7.39,0.6
2016,11,5,8,15,0.0,12.0,3.45,18.0,12.0,9.87,2.73
2016,11,5,8,30,0.0,15.0,3.4,18.0,15.0,12.35,4.84
2016,11,5,8,45,0.0,14.5,3.4,18.5,14.5,11.94,4.46
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,11.54,4.08
2016,11,5,9,15,0.0,11.0,3.3,19.5,11.0,9.07,1.96
2016,11,5,9,30,0.0,8.0,3.2,20.0,8.0,6.6,0.0
2016,11,5,9,45,0.0,9.0,3.15,20.5,9.0,7.43,0.53
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,8.26,1.19
2016,11,5,10,15,0.0,11.0,3.0,21.0,11.0,9.09,1.87
2016,11,5,10,30,0.0,12.0,2.9,21.0,12.0,9.92,2.54
2016,11,5,10,45,0.0,13.0,2.85,21.5,13.0,10.76,3.2
2016,11,5,11,0,0.0,14.0,2.8,22.0,14.0,11.59,3.86
2016,11,5,11,15,0.0,15.5,2.75,22.0,15.5,12.84,4.87
2016,11,5,11,30,0.0,17.0,2.7,22.0,17.0,14.09,5.88
2016,11,5,11,45,11.5,140.5,2.65,22.5,148.5,131.51,101.01
2016,11,5,12,0,23.0,264.0,2.6,23.0,280.0,262.64,203.24
2016,11,5,12,15,20.5,258.0,2.55,23.0,273.0,253.98,196.04
2016,11,5,12,30,18.0,252.0,2.5,23.0,266.0,245.38,189.34
2016,11,5,12,45,13.0,230.5,2.5,23.0,240.0,218.85,168.74
2016,11,5,13,0,8.0,209.0,2.5,23.0,214.0,192.76,148.4
2016,11,5,13,15,7.0,204.0,2.5,23.0,208.5,187.04,144.08
2016,11,5,13,30,6.0,199.0,2.5,23.0,203.0,181.41,139.8
2016,11,5,13,45,59.5,240.5,2.55,23.0,276.5,292.61,228.52
2016,11,5,14,0,113.0,282.0,2.6,23.0,350.0,389.29,303.75
2016,11,5,14,15,56.5,206.5,2.6,23.0,240.5,250.89,196.33
2016,11,5,14,30,0.0,131.0,2.6,23.0,131.0,112.21,85.43
2016,11,5,14,45,102.0,172.0,2.65,23.0,221.5,264.41,210.09
2016,11,5,15,0,204.0,213.0,2.7,23.0,312.0,388.62,308.43
2016,11,5,15,15,333.5,173.0,2.7,22.5,317.0,445.9,355.69
2016,11,5,15,30,463.0,133.0,2.7,22.0,322.0,490.78,392.69
2016,11,5,15,45,407.5,128.0,2.7,22.0,279.5,425.88,341.61
2016,11,5,16,0,352.0,123.0,2.7,22.0,237.0,365.35,293.33
2016,11,5,16,15,338.5,105.0,2.55,21.5,199.0,318.82,255.67
2016,11,5,16,30,325.0,87.0,2.4,21.0,161.0,273.24,217.29
2016,11,5,16,45,250.0,69.0,2.3,21.0,117.5,202.21,157.21
2016,11,5,17,0,175.0,51.0,2.2,21.0,74.0,132.91,98.21
2016,11,5,17,15,87.5,30.0,2.15,20.5,41.5,69.64,38.17
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,7.68,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.5,1.75,15.5,0.5,0.0,0.0
2016,11,6,7,0,0.0,1.0,1.9,16.0,1.0,0.85,0.0
2016,11,6,7,15,0.0,6.0,2.05,16.0,6.0,4.92,0.0
2016,11,6,7,30,0.0,11.0,2.2,16.0,11.0,9.03,1.77
2016,11,6,7,45,0.0,17.5,2.4,16.5,17.5,14.4,6.47
2016,11,6,8,0,0.0,24.0,2.6,17.0,24.0,19.77,11.14
2016,11,6,8,15,0.0,30.5,2.7,17.0,30.5,25.15,15.79
2016,11,6,8,30,0.0,37.0,2.8,17.0,37.0,30.55,20.38
2016,11,6,8,45,0.0,43.5,2.9,17.5,43.5,35.95,24.87
2016,11,6,9,0,0.0,50.0,3.0,18.0,50.0,41.36,29.3
2016,11,6,9,15,0.0,90.5,3.05,18.5,90.5,75.94,57.99
2016,11,6,9,30,0.0,131.0,3.1,19.0,131.0,113.45,88.58
2016,11,6,9,45,86.5,191.0,3.2,19.5,238.5,257.48,207.19
2016,11,6,10,0,173.0,251.0,3.3,20.0,346.0,419.22,334.38
2016,11,6,10,15,86.5,206.0,3.35,20.5,253.5,277.39,220.62
2016,11,6,10,30,0.0,161.0,3.4,21.0,161.0,139.85,108.02
2016,11,6,10,45,0.0,138.0,3.5,21.5,138.0,117.98,90.31
2016,11,6,11,0,0.0,115.0,3.6,22.0,115.0,96.92,73.13
2016,11,6,11,15,0.0,81.5,3.55,22.0,81.5,67.81,49.59
2016,11,6,11,30,0.0,48.0,3.5,22.0,48.0,39.85,26.89
2016,11,6,11,45,0.0,94.0,3.5,22.0,94.0,78.3,58.02
2016,11,6,12,0,0.0,140.0,3.5,22.0,140.0,119.44,90.96
2016,11,6,12,15,0.0,129.5,3.4,22.0,129.5,109.88,83.26
2016,11,6,12,30,0.0,119.0,3.3,22.0,119.0,100.43,75.71
2016,11,6,12,45,0.0,117.0,3.25,22.0,117.0,98.65,74.32
2016,11,6,13,0,0.0,115.0,3.2,22.0,115.0,96.87,72.94
2016,11,6,13,15,0.0,65.5,3.1,22.0,65.5,54.44,38.76
2016,11,6,13,30,0.0,16.0,3.0,22.0,16.0,13.25,5.21
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,11.17,3.53
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,9.1,1.83
2016,11,6,14,15,0.0,51.0,2.9,21.5,51.0,42.28,29.2
2016,11,6,14,30,0.0,91.0,2.9,21.0,91.0,75.76,56.78
2016,11,6,14,45,0.0,49.5,2.9,21.0,49.5,41.0,28.33
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,6.6,0.0
2016,11,6,15,15,0.0,64.0,2.9,21.0,64.0,53.04,38.52
2016,11,6,15,30,0.0,120.0,2.9,21.0,120.0,104.86,81.35
2016,11,6,15,45,0.0,105.0,2.9,21.0,105.0,91.41,70.42
2016,11,6,16,0,0.0,90.0,2.9,21.0,90.0,78.03,59.49
2016,11,6,16,15,0.0,73.5,2.65,20.5,73.5,63.22,47.29
2016,11,6,16,30,0.0,57.0,2.4,20.0,57.0,48.43,34.89
2016,11,6,16,45,0.0,42.0,2.2,20.0,42.0,35.12,23.48
2016,11,6,17,0,0.0,27.0,2.0,20.0,27.0,22.3,12.39
2016,11,6,17,15,0.0,15.0,1.85,19.5,15.0,12.36,2.12
2016,11,6,17,30,0.0,3.0,1.7,19.0,3.0,2.56,0.0
2016,11,6,17,45,0.0,1.5,1.55,19.0,1.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,19.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,38.0,9.0,1.5,17.0,10.0,17.47,0.0
2016,11,7,7,15,168.5,25.0,1.7,17.5,43.5,94.28,47.14
2016,11,7,7,30,299.0,41.0,1.9,18.0,77.0,175.14,130.69
2016,11,7,7,45,390.5,51.0,2.15,18.5,123.0,245.75,192.68
2016,11,7,8,0,482.0,61.0,2.4,19.0,169.0,325.31,260.66
2016,11,7,8,15,539.5,68.5,2.45,19.0,217.0,393.02,318.09
2016,11,7,8,30,597.0,76.0,2.5,19.0,265.0,465.72,377.69
2016,11,7,8,45,298.5,44.5,2.6,19.5,139.0,262.93,216.17
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,10.71,3.32
2016,11,7,9,15,0.0,73.0,2.7,20.0,73.0,60.55,44.94
2016,11,7,9,30,0.0,133.0,2.7,20.0,133.0,115.52,89.94
2016,11,7,9,45,0.0,121.5,2.75,20.5,121.5,103.89,79.98
2016,11,7,10,0,0.0,110.0,2.8,21.0,110.0,92.9,70.71
2016,11,7,10,15,0.0,107.0,2.8,21.5,107.0,90.0,68.07
2016,11,7,10,30,0.0,104.0,2.8,22.0,104.0,87.2,65.53
2016,11,7,10,45,0.0,117.0,2.85,22.5,117.0,98.82,74.63
2016,11,7,11,0,0.0,130.0,2.9,23.0,130.0,110.54,83.74
2016,11,7,11,15,2.0,158.5,2.85,23.0,160.0,138.79,106.17
2016,11,7,11,30,4.0,187.0,2.8,23.0,190.0,167.72,128.94
2016,11,7,11,45,2.0,136.5,2.8,23.0,138.0,118.32,89.71
2016,11,7,12,0,0.0,86.0,2.8,23.0,86.0,71.6,52.32
2016,11,7,12,15,0.0,86.0,2.75,23.0,86.0,71.6,52.35
2016,11,7,12,30,0.0,86.0,2.7,23.0,86.0,71.6,52.36
2016,11,7,12,45,0.0,111.5,2.7,23.5,111.5,93.75,69.99
2016,11,7,13,0,0.0,137.0,2.7,24.0,137.0,116.8,88.18
2016,11,7,13,15,0.0,82.5,2.65,24.0,82.5,68.64,49.83
2016,11,7,13,30,0.0,28.0,2.6,24.0,28.0,23.2,13.23
2016,11,7,13,45,0.0,26.5,2.55,24.0,26.5,21.95,12.24
2016,11,7,14,0,0.0,25.0,2.5,24.0,25.0,20.69,11.25
2016,11,7,14,15,0.0,77.0,2.4,23.5,77.0,63.96,46.55
2016,11,7,14,30,0.0,129.0,2.3,23.0,129.0,110.48,84.32
2016,11,7,14,45,0.0,73.5,2.25,23.0,73.5,61.0,44.4
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,14.86,6.64
2016,11,7,15,15,0.0,76.0,2.1,23.0,76.0,63.06,46.42
2016,11,7,15,30,0.0,134.0,2.0,23.0,134.0,119.18,92.26
2016,11,7,15,45,283.0,108.5,1.9,23.0,198.0,309.55,249.64
2016,11,7,16,0,566.0,83.0,1.8,23.0,262.0,456.08,363.03
2016,11,7,16,15,507.5,74.5,1.6,22.5,214.0,383.12,303.66
2016,11,7,16,30,449.0,66.0,1.4,22.0,166.0,315.23,247.81
2016,11,7,16,45,360.5,54.5,1.25,21.5,121.0,234.78,180.87
2016,11,7,17,0,272.0,43.0,1.1,21.0,76.0,168.24,123.61
2016,11,7,17,15,136.0,26.5,1.1,20.5,43.0,86.54,43.23
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,10.29,0.0
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,20.64,11.12
2016,11,8,7,45,0.0,40.0,3.45,17.5,40.0,33.34,22.21
2016,11,8,8,0,0.0,55.0,3.6,18.0,55.0,46.69,33.69
2016,11,8,8,15,0.0,71.0,3.6,18.0,71.0,61.01,45.93
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,75.35,58.01
2016,11,8,8,45,0.0,105.5,3.65,18.0,105.5,92.25,72.05
2016,11,8,9,0,0.0,124.0,3.7,18.0,124.0,109.23,85.98
2016,11,8,9,15,0.0,102.0,3.7,18.0,102.0,86.74,67.08
2016,11,8,9,30,0.0,80.0,3.7,18.0,80.0,66.42,50.02
2016,11,8,9,45,0.0,95.5,3.7,18.5,95.5,79.98,61.02
2016,11,8,10,0,0.0,111.0,3.7,19.0,111.0,93.86,72.14
2016,11,8,10,15,0.0,125.5,3.75,19.0,125.5,106.96,82.68
2016,11,8,10,30,0.0,140.0,3.8,19.0,140.0,120.19,93.27
2016,11,8,10,45,6.5,181.0,3.9,19.0,185.5,165.1,129.68
2016,11,8,11,0,13.0,222.0,4.0,19.0,231.0,211.59,166.88
2016,11,8,11,15,8.0,200.5,4.1,19.0,206.0,185.1,145.31
2016,11,8,11,30,3.0,179.0,4.2,19.0,181.0,159.17,124.27
2016,11,8,11,45,3.5,184.0,4.3,19.0,187.0,164.36,128.43
2016,11,8,12,0,4.0,189.0,4.4,19.0,193.0,169.6,132.62
2016,11,8,12,15,2.0,172.5,4.4,19.0,174.5,151.82,118.24
2016,11,8,12,30,0.0,156.0,4.4,19.0,156.0,134.31,104.08
2016,11,8,12,45,27.5,224.5,4.45,19.5,243.0,245.68,194.02
2016,11,8,13,0,55.0,293.0,4.5,20.0,330.0,350.3,276.16
2016,11,8,13,15,44.5,276.0,4.5,20.0,305.5,320.2,252.37
2016,11,8,13,30,34.0,259.0,4.5,20.0,281.0,290.57,229.18
2016,11,8,13,45,29.5,244.5,4.5,20.0,263.0,270.03,213.26
2016,11,8,14,0,25.0,230.0,4.5,20.0,245.0,231.9,183.32
2016,11,8,14,15,15.5,204.5,4.45,20.0,213.5,197.65,156.02
