Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,15,197.0,13.5,1.8,16.5,31.5,80.22,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,110.5,10.5,2.5,10.5,17.0,43.45,0.0
2016,11,29,7,30,221.0,21.0,2.9,11.0,34.0,119.19,19.93
2016,11,29,7,45,347.5,32.5,3.3,12.0,75.5,207.92,158.29
2016,11,29,8,0,474.0,44.0,3.7,13.0,117.0,301.28,243.3
2016,11,29,8,15,549.0,51.0,3.6,13.5,164.5,375.87,309.66
2016,11,29,8,30,624.0,58.0,3.5,14.0,212.0,457.24,379.22
2016,11,29,8,45,351.0,96.5,3.45,15.0,186.5,355.5,295.71
2016,11,29,9,0,78.0,135.0,3.4,16.0,161.0,192.46,157.71
2016,11,29,9,15,110.5,155.5,3.35,16.5,197.5,254.54,209.33
2016,11,29,9,30,143.0,176.0,3.3,17.0,234.0,306.75,251.49
2016,11,29,9,45,115.0,191.5,3.25,18.0,241.0,306.33,248.8
2016,11,29,10,0,87.0,207.0,3.2,19.0,248.0,286.91,231.15
2016,11,29,10,15,459.5,151.0,3.25,19.5,390.0,603.03,484.73
2016,11,29,10,30,832.0,95.0,3.3,20.0,532.0,892.95,693.74
2016,11,29,10,45,840.5,97.5,3.4,21.0,557.5,926.12,711.3
2016,11,29,11,0,849.0,100.0,3.5,22.0,583.0,956.6,728.93
2016,11,29,11,15,856.5,101.0,3.2,22.0,601.0,981.45,742.58
2016,11,29,11,30,864.0,102.0,2.9,22.0,619.0,1003.24,753.83
2016,11,29,11,45,885.5,95.5,2.65,22.5,632.5,1026.6,764.77
2016,11,29,12,0,907.0,89.0,2.4,23.0,646.0,1034.89,765.48
2016,11,29,12,15,907.5,89.0,2.35,23.0,647.5,1038.43,766.98
2016,11,29,12,30,908.0,89.0,2.3,23.0,649.0,1038.43,766.38
2016,11,29,12,45,907.5,88.0,2.25,23.5,642.5,1032.64,760.77
2016,11,29,13,0,907.0,87.0,2.2,24.0,636.0,1023.34,753.12
2016,11,29,13,15,902.0,86.5,2.25,24.0,621.0,1006.74,743.57
2016,11,29,13,30,897.0,86.0,2.3,24.0,606.0,986.86,732.02
2016,11,29,13,45,891.5,83.5,2.4,24.0,583.5,960.86,716.96
2016,11,29,14,0,886.0,81.0,2.5,24.0,561.0,931.84,699.82
2016,11,29,14,15,873.0,79.0,2.55,24.0,530.5,903.29,682.43
2016,11,29,14,30,860.0,77.0,2.6,24.0,500.0,862.49,656.47
2016,11,29,14,45,846.0,73.5,2.7,24.0,463.5,816.92,627.25
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,769.64,596.22
2016,11,29,15,15,806.0,67.0,2.55,23.5,384.5,712.45,556.57
2016,11,29,15,30,780.0,64.0,2.3,23.0,342.0,655.07,515.97
2016,11,29,15,45,742.5,60.0,2.05,22.5,295.5,588.96,467.06
2016,11,29,16,0,705.0,56.0,1.8,22.0,249.0,524.4,416.58
2016,11,29,16,15,643.5,50.5,1.7,20.5,200.5,446.41,355.8
2016,11,29,16,30,582.0,45.0,1.6,19.0,152.0,377.52,299.06
2016,11,29,16,45,475.5,36.5,1.5,18.0,106.5,286.22,221.82
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,206.42,144.58
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,76.62,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,7.0,17.5,55.14,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,35.0,146.2,7.37
2016,11,30,7,45,439.0,27.5,4.1,7.5,79.0,236.19,181.79
2016,11,30,8,0,576.0,36.0,4.2,8.0,123.0,336.45,276.42
2016,11,30,8,15,647.5,42.0,4.4,8.5,172.5,413.41,347.22
2016,11,30,8,30,719.0,48.0,4.6,9.0,222.0,496.53,420.75
2016,11,30,8,45,767.5,51.0,4.85,10.0,271.5,567.21,480.97
2016,11,30,9,0,816.0,54.0,5.1,11.0,321.0,640.67,540.88
2016,11,30,9,15,846.0,56.5,5.0,11.5,367.0,695.93,582.23
2016,11,30,9,30,876.0,59.0,4.9,12.0,413.0,757.39,627.12
2016,11,30,9,45,900.0,60.5,4.8,12.5,454.0,812.68,665.95
2016,11,30,10,0,924.0,62.0,4.7,13.0,495.0,867.08,703.12
2016,11,30,10,15,939.0,63.0,4.5,13.5,529.5,911.69,731.4
2016,11,30,10,30,954.0,64.0,4.3,14.0,564.0,954.13,757.36
2016,11,30,10,45,966.5,64.5,4.1,14.5,591.5,991.15,779.42
2016,11,30,11,0,979.0,65.0,3.9,15.0,619.0,1025.34,799.24
2016,11,30,11,15,985.5,65.5,3.75,15.5,638.0,1050.63,812.94
2016,11,30,11,30,992.0,66.0,3.6,16.0,657.0,1072.47,824.2
2016,11,30,11,45,996.5,66.0,3.5,16.5,667.5,1088.05,831.61
2016,11,30,12,0,1001.0,66.0,3.4,17.0,678.0,1099.87,836.59
2016,11,30,12,15,1002.0,66.0,3.35,17.0,680.0,1104.33,838.82
2016,11,30,12,30,1003.0,66.0,3.3,17.0,682.0,1104.88,838.7
2016,11,30,12,45,1001.5,65.5,3.25,17.5,675.0,1098.35,832.49
2016,11,30,13,0,1000.0,65.0,3.2,18.0,668.0,1087.96,823.98
2016,11,30,13,15,995.5,64.5,3.15,18.0,652.5,1070.81,812.72
2016,11,30,13,30,991.0,64.0,3.1,18.0,637.0,1050.01,799.21
2016,11,30,13,45,983.5,63.0,3.1,18.0,613.0,1022.19,781.53
2016,11,30,14,0,976.0,62.0,3.1,18.0,589.0,991.11,761.69
2016,11,30,14,15,964.5,61.0,3.1,17.5,557.5,953.37,738.59
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,913.01,713.4
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,864.25,680.55
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,813.96,646.14
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,756.43,605.78
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,698.41,564.2
2016,11,30,15,45,831.0,50.5,2.5,16.0,313.5,631.62,513.83
2016,11,30,16,0,796.0,47.0,2.3,16.0,265.0,566.18,460.84
2016,11,30,16,15,740.0,43.0,2.0,14.5,215.0,493.92,402.13
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,420.78,340.0
2016,11,30,16,45,584.5,32.0,1.4,12.0,116.5,328.66,259.53
2016,11,30,17,0,485.0,25.0,1.1,11.0,68.0,246.53,175.84
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.0,96.12,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,9.0,1.3,4.0,16.0,50.72,0.0
2016,12,1,7,30,277.0,18.0,1.5,5.0,32.0,135.12,0.0
2016,12,1,7,45,401.0,28.5,1.7,6.0,74.5,225.77,172.46
2016,12,1,8,0,525.0,39.0,1.9,7.0,117.0,319.22,260.81
2016,12,1,8,15,597.5,46.0,1.95,7.5,165.5,394.58,328.87
2016,12,1,8,30,670.0,53.0,2.0,8.0,214.0,472.72,396.69
2016,12,1,8,45,711.5,58.0,2.1,9.0,261.0,539.24,451.79
2016,12,1,9,0,753.0,63.0,2.2,10.0,308.0,607.97,506.23
2016,12,1,9,15,783.0,67.0,2.45,11.0,352.0,669.06,551.97
2016,12,1,9,30,813.0,71.0,2.7,12.0,396.0,730.57,596.37
2016,12,1,9,45,832.5,73.5,2.95,13.0,435.0,781.86,632.05
2016,12,1,10,0,852.0,76.0,3.2,14.0,474.0,832.01,666.24
2016,12,1,10,15,866.5,78.0,3.35,14.5,507.0,875.73,695.86
2016,12,1,10,30,881.0,80.0,3.5,15.0,540.0,917.43,723.75
2016,12,1,10,45,890.5,81.5,3.65,15.5,565.5,941.49,738.91
2016,12,1,11,0,900.0,83.0,3.8,16.0,591.0,972.41,759.06
2016,12,1,11,15,906.5,84.0,3.75,16.5,609.0,996.89,773.25
2016,12,1,11,30,913.0,85.0,3.7,17.0,627.0,1018.22,785.27
2016,12,1,11,45,918.0,85.0,3.65,17.5,637.0,1033.49,793.18
2016,12,1,12,0,923.0,85.0,3.6,18.0,647.0,1045.33,798.88
2016,12,1,12,15,923.0,85.0,3.6,18.0,648.5,1048.6,800.83
2016,12,1,12,30,923.0,85.0,3.6,18.0,650.0,1048.27,800.59
2016,12,1,12,45,920.5,84.5,3.6,18.5,643.0,1041.22,794.49
2016,12,1,13,0,918.0,84.0,3.6,19.0,636.0,1030.62,786.23
2016,12,1,13,15,912.5,83.5,3.6,19.0,620.5,1013.6,775.28
2016,12,1,13,30,907.0,83.0,3.6,19.0,605.0,993.28,762.23
2016,12,1,13,45,897.0,82.0,3.6,19.0,582.0,964.88,743.7
2016,12,1,14,0,887.0,81.0,3.6,19.0,559.0,933.65,723.24
2016,12,1,14,15,874.5,79.0,3.6,19.0,528.5,905.74,705.08
2016,12,1,14,30,862.0,77.0,3.6,19.0,498.0,865.52,678.05
2016,12,1,14,45,843.5,75.0,3.6,19.0,461.5,818.19,645.68
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,769.43,611.82
2016,12,1,15,15,798.5,69.5,3.3,18.5,382.5,711.62,570.46
2016,12,1,15,30,772.0,66.0,3.0,18.0,340.0,653.67,528.17
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,587.6,477.99
2016,12,1,16,0,696.0,58.0,2.5,17.0,248.0,523.09,426.25
2016,12,1,16,15,635.0,52.0,2.2,16.0,199.5,449.2,365.61
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,376.62,303.71
2016,12,1,16,45,470.0,37.0,1.6,14.0,105.5,286.07,225.35
2016,12,1,17,0,366.0,28.0,1.3,13.0,60.0,206.77,146.84
2016,12,1,17,15,183.0,14.0,1.3,12.5,30.0,76.76,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.55,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,10.72,0.0
2016,12,2,7,45,2.5,31.5,2.85,9.5,32.0,30.21,18.49
2016,12,2,8,0,5.0,50.0,3.1,10.0,51.0,49.4,36.3
2016,12,2,8,15,16.5,70.0,3.15,10.0,73.5,74.89,58.99
2016,12,2,8,30,28.0,90.0,3.2,10.0,96.0,109.61,89.55
2016,12,2,8,45,37.0,108.5,3.25,10.5,119.0,135.13,111.72
2016,12,2,9,0,46.0,127.0,3.3,11.0,142.0,161.61,134.32
2016,12,2,9,15,173.0,142.0,3.3,11.5,209.5,283.39,239.03
2016,12,2,9,30,300.0,157.0,3.3,12.0,277.0,419.12,351.39
2016,12,2,9,45,320.0,171.0,3.35,13.0,310.0,462.92,384.5
2016,12,2,10,0,340.0,185.0,3.4,14.0,343.0,507.46,417.79
2016,12,2,10,15,249.5,211.0,3.45,14.5,331.0,470.6,384.91
2016,12,2,10,30,159.0,237.0,3.5,15.0,319.0,408.43,332.44
2016,12,2,10,45,135.0,248.0,3.6,15.5,320.0,402.38,326.11
2016,12,2,11,0,111.0,259.0,3.7,16.0,321.0,374.95,302.96
2016,12,2,11,15,55.5,145.0,3.75,16.0,176.0,191.25,154.77
2016,12,2,11,30,0.0,31.0,3.8,16.0,31.0,25.67,15.9
2016,12,2,11,45,0.0,87.5,3.85,16.5,87.5,72.77,55.12
2016,12,2,12,0,0.0,144.0,3.9,17.0,144.0,124.37,97.37
2016,12,2,12,15,0.0,130.5,3.9,16.5,130.5,111.6,87.01
2016,12,2,12,30,0.0,117.0,3.9,16.0,117.0,99.1,76.9
2016,12,2,12,45,0.0,123.5,3.9,16.0,123.5,105.12,81.9
2016,12,2,13,0,0.0,130.0,3.9,16.0,130.0,111.24,86.98
2016,12,2,13,15,8.0,170.0,3.9,16.0,174.5,157.87,125.66
2016,12,2,13,30,16.0,210.0,3.9,16.0,219.0,206.87,165.89
2016,12,2,13,45,8.0,129.0,3.9,16.0,133.5,118.4,93.44
2016,12,2,14,0,0.0,48.0,3.9,16.0,48.0,39.76,27.84
2016,12,2,14,15,20.5,123.5,3.9,16.0,134.0,134.27,107.64
2016,12,2,14,30,41.0,199.0,3.9,16.0,220.0,238.11,193.37
2016,12,2,14,45,44.5,186.5,3.95,16.0,207.5,227.1,184.72
2016,12,2,15,0,48.0,174.0,4.0,16.0,195.0,216.04,176.2
2016,12,2,15,15,43.5,157.5,3.95,15.5,175.0,193.86,158.46
2016,12,2,15,30,39.0,141.0,3.9,15.0,155.0,172.21,140.9
2016,12,2,15,45,33.5,122.5,3.85,15.0,133.5,147.9,120.56
2016,12,2,16,0,28.0,104.0,3.8,15.0,112.0,124.22,100.44
2016,12,2,16,15,18.5,84.5,3.75,14.5,89.5,89.76,71.02
2016,12,2,16,30,9.0,65.0,3.7,14.0,67.0,65.48,49.93
2016,12,2,16,45,4.5,45.5,3.7,14.0,46.5,44.22,31.21
2016,12,2,17,0,0.0,26.0,3.7,14.0,26.0,22.65,11.66
2016,12,2,17,15,0.0,13.0,3.7,13.5,13.0,11.1,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.82,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,2.87,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,4.92,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,6.98,0.42
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,9.04,2.28
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,11.51,4.49
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,14.0,6.68
2016,12,3,9,15,0.0,11.5,3.75,8.0,11.5,9.47,2.68
2016,12,3,9,30,0.0,6.0,3.8,8.0,6.0,4.94,0.0
2016,12,3,9,45,0.0,6.5,3.85,8.5,6.5,5.35,0.0
2016,12,3,10,0,0.0,7.0,3.9,9.0,7.0,5.77,0.0
2016,12,3,10,15,0.0,11.0,4.05,9.0,11.0,9.08,2.24
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,12.39,5.1
2016,12,3,10,45,12.5,116.0,4.35,9.0,123.5,110.4,89.78
2016,12,3,11,0,25.0,217.0,4.5,9.0,232.0,223.6,185.09
2016,12,3,11,15,12.5,142.5,4.6,9.0,150.0,135.58,110.62
2016,12,3,11,30,0.0,68.0,4.7,9.0,68.0,56.46,42.86
2016,12,3,11,45,3.0,130.0,4.85,9.0,132.0,114.25,92.14
2016,12,3,12,0,6.0,192.0,5.0,9.0,196.0,177.61,145.43
2016,12,3,12,15,3.0,174.5,4.9,9.0,176.5,157.0,127.91
2016,12,3,12,30,0.0,157.0,4.8,9.0,157.0,136.85,110.86
2016,12,3,12,45,0.0,102.5,4.75,9.5,102.5,85.93,67.76
2016,12,3,13,0,0.0,48.0,4.7,10.0,48.0,39.8,28.46
2016,12,3,13,15,2.5,116.5,4.45,10.0,118.5,101.26,80.88
2016,12,3,13,30,5.0,185.0,4.2,10.0,189.0,170.43,139.08
2016,12,3,13,45,2.5,157.0,3.95,10.0,159.0,140.37,113.85
2016,12,3,14,0,0.0,129.0,3.7,10.0,129.0,111.15,89.32
2016,12,3,14,15,0.0,99.0,3.75,10.0,99.0,83.25,65.83
2016,12,3,14,30,0.0,69.0,3.8,10.0,69.0,57.23,43.73
2016,12,3,14,45,0.0,41.0,3.9,10.0,41.0,33.91,23.74
2016,12,3,15,0,0.0,13.0,4.0,10.0,13.0,10.71,3.67
2016,12,3,15,15,0.0,12.0,3.75,9.5,12.0,9.88,2.98
2016,12,3,15,30,0.0,11.0,3.5,9.0,11.0,9.05,2.29
2016,12,3,15,45,0.0,9.0,3.25,9.0,9.0,7.4,0.84
2016,12,3,16,0,0.0,7.0,3.0,9.0,7.0,5.75,0.0
2016,12,3,16,15,0.0,5.5,2.7,9.0,5.5,4.51,0.0
2016,12,3,16,30,0.0,4.0,2.4,9.0,4.0,3.28,0.0
2016,12,3,16,45,0.0,2.5,2.15,9.0,2.5,2.05,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.82,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.43,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.85,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.64,0.0
2016,12,4,7,45,0.0,6.0,3.5,9.0,6.0,4.92,0.0
2016,12,4,8,0,0.0,10.0,3.6,9.0,10.0,8.21,1.34
2016,12,4,8,15,0.0,14.5,3.75,9.0,14.5,11.92,4.68
2016,12,4,8,30,0.0,19.0,3.9,9.0,19.0,15.63,8.02
2016,12,4,8,45,0.0,24.0,4.1,9.0,24.0,19.77,11.69
2016,12,4,9,0,0.0,29.0,4.3,9.0,29.0,23.91,15.32
2016,12,4,9,15,0.0,17.5,4.55,9.0,17.5,14.41,6.98
2016,12,4,9,30,0.0,6.0,4.8,9.0,6.0,4.94,0.0
2016,12,4,9,45,0.0,13.0,5.1,9.5,13.0,10.71,3.68
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,16.5,8.67
2016,12,4,10,15,0.0,15.0,5.25,10.0,15.0,12.38,5.07
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,8.25,1.48
2016,12,4,10,45,0.0,26.5,4.95,10.5,26.5,21.91,13.22
2016,12,4,11,0,0.0,43.0,4.8,11.0,43.0,35.62,24.89
2016,12,4,11,15,0.0,86.0,4.6,11.0,86.0,71.49,55.37
2016,12,4,11,30,0.0,129.0,4.4,11.0,129.0,110.46,88.16
2016,12,4,11,45,25.5,195.0,4.2,11.0,211.0,216.9,177.72
2016,12,4,12,0,51.0,261.0,4.0,11.0,293.0,319.38,261.64
2016,12,4,12,15,43.5,256.0,4.15,11.0,283.0,305.72,250.1
2016,12,4,12,30,36.0,251.0,4.3,11.0,273.0,292.17,238.98
2016,12,4,12,45,18.0,183.5,4.45,11.0,194.5,181.19,147.6
2016,12,4,13,0,0.0,116.0,4.6,11.0,116.0,98.28,77.77
2016,12,4,13,15,0.0,98.5,4.8,11.0,98.5,82.39,64.5
2016,12,4,13,30,0.0,81.0,5.0,11.0,81.0,67.31,51.8
2016,12,4,13,45,0.5,124.0,5.2,11.0,124.5,106.6,85.18
2016,12,4,14,0,1.0,167.0,5.4,11.0,168.0,149.65,121.55
2016,12,4,14,15,0.5,88.0,5.3,11.0,88.5,73.68,57.48
2016,12,4,14,30,0.0,9.0,5.2,11.0,9.0,7.42,0.75
2016,12,4,14,45,32.0,93.5,5.15,11.0,107.5,112.5,92.25
2016,12,4,15,0,64.0,178.0,5.1,11.0,206.0,234.28,195.95
2016,12,4,15,15,59.5,161.0,4.85,11.0,185.0,210.85,176.2
2016,12,4,15,30,55.0,144.0,4.6,11.0,164.0,187.91,156.91
2016,12,4,15,45,47.5,125.0,4.35,11.0,140.5,160.9,133.85
2016,12,4,16,0,40.0,106.0,4.1,11.0,117.0,134.66,111.15
2016,12,4,16,15,30.0,86.0,3.85,10.5,93.5,106.39,86.55
2016,12,4,16,30,20.0,66.0,3.6,10.0,70.0,79.0,62.38
2016,12,4,16,45,10.0,46.5,3.4,10.0,48.5,48.15,35.08
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,23.96,12.94
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,11.52,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.85,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.5,6.5,5.33,0.0
2016,12,5,8,0,0.0,11.0,2.8,8.0,11.0,9.03,2.06
2016,12,5,8,15,0.0,16.0,2.65,8.0,16.0,13.16,5.8
2016,12,5,8,30,0.0,21.0,2.5,8.0,21.0,17.29,9.53
2016,12,5,8,45,0.0,26.0,2.35,8.5,26.0,21.43,13.19
2016,12,5,9,0,0.0,31.0,2.2,9.0,31.0,25.57,16.8
2016,12,5,9,15,0.0,55.0,2.0,9.0,55.0,45.52,34.2
2016,12,5,9,30,0.0,79.0,1.8,9.0,79.0,66.07,51.93
2016,12,5,9,45,0.0,82.5,1.65,9.0,82.5,68.9,54.22
2016,12,5,10,0,0.0,86.0,1.5,9.0,86.0,71.8,56.58
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,68.93,53.98
2016,12,5,10,30,0.0,80.0,1.4,9.0,80.0,66.43,51.73
2016,12,5,10,45,0.5,124.5,1.35,9.5,125.0,107.38,86.29
2016,12,5,11,0,1.0,169.0,1.3,10.0,170.0,151.07,122.39
2016,12,5,11,15,0.5,130.5,1.35,10.0,131.0,112.56,90.04
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,76.56,59.73
2016,12,5,11,45,5.0,147.5,1.5,10.0,150.5,132.93,107.3
2016,12,5,12,0,10.0,203.0,1.6,10.0,209.0,193.06,156.99
2016,12,5,12,15,5.0,120.5,1.7,10.0,123.5,107.41,85.71
2016,12,5,12,30,0.0,38.0,1.8,10.0,38.0,31.49,21.36
2016,12,5,12,45,2.0,111.0,1.9,10.5,112.5,95.67,75.87
2016,12,5,13,0,4.0,184.0,2.0,11.0,187.0,167.89,135.8
2016,12,5,13,15,2.0,127.0,2.1,11.0,128.5,110.58,88.1
2016,12,5,13,30,0.0,70.0,2.2,11.0,70.0,58.12,43.98
2016,12,5,13,45,0.0,100.5,2.35,11.0,100.5,84.34,66.31
2016,12,5,14,0,0.0,131.0,2.5,11.0,131.0,113.14,90.66
2016,12,5,14,15,0.0,124.0,2.55,11.0,124.0,106.83,85.48
2016,12,5,14,30,0.0,117.0,2.6,11.0,117.0,100.59,80.4
2016,12,5,14,45,0.0,99.0,2.7,11.5,99.0,83.91,66.3
2016,12,5,15,0,0.0,81.0,2.8,12.0,81.0,67.5,52.37
2016,12,5,15,15,0.0,73.0,2.75,11.5,73.0,60.55,46.65
2016,12,5,15,30,0.0,65.0,2.7,11.0,65.0,53.86,41.08
2016,12,5,15,45,298.5,68.0,2.7,11.0,149.0,299.84,256.02
2016,12,5,16,0,597.0,71.0,2.7,11.0,233.0,484.48,406.67
2016,12,5,16,15,533.5,63.0,2.35,10.5,187.0,407.5,339.91
2016,12,5,16,30,470.0,55.0,2.0,10.0,141.0,335.7,276.93
2016,12,5,16,45,382.5,43.0,1.7,10.0,99.0,254.48,204.27
2016,12,5,17,0,295.0,31.0,1.4,10.0,57.0,182.78,131.9
2016,12,5,17,15,147.5,15.5,1.35,10.0,28.5,66.55,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.5,8.0,4.1,6.0,12.0,0.0,0.0
2016,12,6,7,30,209.0,16.0,4.3,6.0,24.0,88.49,0.0
2016,12,6,7,45,359.5,26.0,4.5,6.5,64.5,203.73,146.76
2016,12,6,8,0,510.0,36.0,4.7,7.0,105.0,305.7,249.94
2016,12,6,8,15,588.5,43.0,5.05,7.5,153.0,378.41,318.6
2016,12,6,8,30,667.0,50.0,5.4,8.0,201.0,463.33,395.11
2016,12,6,8,45,719.0,53.5,5.75,8.5,249.0,534.27,457.89
2016,12,6,9,0,771.0,57.0,6.1,9.0,297.0,608.34,521.26
2016,12,6,9,15,802.0,60.0,6.1,9.5,341.5,669.52,569.71
2016,12,6,9,30,833.0,63.0,6.1,10.0,386.0,731.21,616.83
2016,12,6,9,45,854.5,65.5,6.2,10.5,425.5,784.82,656.82
2016,12,6,10,0,876.0,68.0,6.3,11.0,465.0,829.19,688.95
2016,12,6,10,15,460.0,140.0,6.2,11.0,349.5,588.01,495.11
2016,12,6,10,30,44.0,212.0,6.1,11.0,234.0,256.45,212.21
2016,12,6,10,45,30.5,208.5,6.05,11.5,224.5,238.99,196.97
2016,12,6,11,0,17.0,205.0,6.0,12.0,215.0,203.67,166.54
2016,12,6,11,15,14.5,205.0,5.9,12.5,214.0,200.67,163.45
2016,12,6,11,30,12.0,205.0,5.8,13.0,213.0,197.76,160.46
2016,12,6,11,45,6.0,186.0,5.7,13.5,190.0,172.0,138.54
2016,12,6,12,0,0.0,167.0,5.6,14.0,167.0,146.85,117.19
2016,12,6,12,15,0.0,152.5,5.5,14.0,152.5,132.64,105.42
2016,12,6,12,30,0.0,138.0,5.4,14.0,138.0,118.77,93.94
2016,12,6,12,45,0.0,143.5,5.35,14.0,143.5,124.05,98.34
2016,12,6,13,0,0.0,149.0,5.3,14.0,149.0,129.43,102.85
2016,12,6,13,15,0.0,127.5,5.2,14.0,127.5,109.1,86.03
2016,12,6,13,30,0.0,106.0,5.1,14.0,106.0,89.27,69.59
2016,12,6,13,45,0.0,86.5,5.05,14.0,86.5,71.9,55.12
2016,12,6,14,0,0.0,67.0,5.0,14.0,67.0,55.59,41.48
2016,12,6,14,15,0.0,75.0,4.9,14.0,75.0,62.25,47.2
2016,12,6,14,30,0.0,83.0,4.8,14.0,83.0,68.93,52.94
2016,12,6,14,45,0.0,69.5,4.75,14.0,69.5,57.63,43.49
2016,12,6,15,0,0.0,56.0,4.7,14.0,56.0,46.37,34.01
2016,12,6,15,15,0.0,50.0,4.55,13.5,50.0,41.36,29.89
2016,12,6,15,30,0.0,44.0,4.4,13.0,44.0,36.36,25.72
2016,12,6,15,45,285.0,61.5,4.3,13.0,138.5,282.56,240.67
2016,12,6,16,0,570.0,79.0,4.2,13.0,233.0,476.95,400.13
2016,12,6,16,15,504.5,70.0,3.85,12.0,187.0,398.67,333.11
2016,12,6,16,30,439.0,61.0,3.5,11.0,141.0,325.62,269.51
2016,12,6,16,45,326.5,48.0,3.2,10.5,97.5,233.03,187.81
2016,12,6,17,0,214.0,35.0,2.9,10.0,54.0,154.52,111.94
2016,12,6,17,15,107.0,17.5,2.8,9.5,27.0,69.63,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.5,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,147.0,15.0,1.4,3.0,20.0,65.25,0.0
2016,12,7,7,45,278.0,28.0,1.65,4.0,57.5,170.54,120.84
2016,12,7,8,0,409.0,41.0,1.9,5.0,95.0,262.83,214.5
2016,12,7,8,15,488.5,50.0,1.85,5.5,140.5,337.8,283.02
2016,12,7,8,30,568.0,59.0,1.8,6.0,186.0,420.27,355.11
2016,12,7,8,45,615.5,65.5,1.75,7.0,231.5,486.94,410.84
2016,12,7,9,0,663.0,72.0,1.7,8.0,277.0,556.8,466.47
2016,12,7,9,15,697.0,76.5,1.65,8.5,320.0,617.34,513.09
2016,12,7,9,30,731.0,81.0,1.6,9.0,363.0,678.96,557.37
2016,12,7,9,45,752.0,85.5,1.6,9.5,401.0,730.93,593.42
2016,12,7,10,0,773.0,90.0,1.6,10.0,439.0,777.34,624.58
2016,12,7,10,15,789.5,92.5,1.55,10.5,471.5,821.28,652.78
2016,12,7,10,30,806.0,95.0,1.5,11.0,504.0,863.54,679.17
2016,12,7,10,45,408.0,143.5,1.5,11.5,351.0,570.85,461.63
2016,12,7,11,0,10.0,192.0,1.5,12.0,198.0,183.46,147.11
2016,12,7,11,15,13.5,203.0,1.5,12.0,211.0,197.72,159.95
2016,12,7,11,30,17.0,214.0,1.5,12.0,224.0,212.25,171.68
2016,12,7,11,45,76.5,248.5,1.5,12.5,294.5,330.47,267.9
2016,12,7,12,0,136.0,283.0,1.5,13.0,365.0,454.07,363.93
2016,12,7,12,15,104.5,277.5,1.5,13.0,341.0,394.17,316.17
2016,12,7,12,30,73.0,272.0,1.5,13.0,317.0,355.65,285.5
2016,12,7,12,45,72.0,270.0,1.55,13.5,313.5,352.2,282.67
2016,12,7,13,0,71.0,268.0,1.6,14.0,310.0,348.81,279.72
2016,12,7,13,15,161.5,263.5,1.55,14.0,356.0,453.55,363.75
2016,12,7,13,30,252.0,259.0,1.5,14.0,402.0,555.02,442.04
2016,12,7,13,45,185.5,251.5,1.5,14.5,354.5,457.84,366.2
2016,12,7,14,0,119.0,244.0,1.5,15.0,307.0,383.94,307.91
2016,12,7,14,15,169.5,228.5,1.35,15.0,313.5,408.68,329.24
2016,12,7,14,30,220.0,213.0,1.2,15.0,320.0,430.27,347.19
2016,12,7,14,45,208.0,200.5,1.05,15.0,295.5,399.54,323.02
2016,12,7,15,0,196.0,188.0,0.9,15.0,271.0,369.31,299.42
2016,12,7,15,15,421.0,138.5,0.75,15.0,293.5,506.62,409.1
2016,12,7,15,30,646.0,89.0,0.6,15.0,316.0,600.16,479.33
2016,12,7,15,45,604.5,82.5,0.45,15.0,272.5,534.2,426.65
2016,12,7,16,0,563.0,76.0,0.3,15.0,229.0,470.39,376.18
2016,12,7,16,15,499.0,67.0,0.45,14.0,183.5,393.46,317.34
2016,12,7,16,30,435.0,58.0,0.6,13.0,138.0,321.76,259.29
2016,12,7,16,45,336.5,45.5,0.8,12.5,96.0,236.31,186.97
2016,12,7,17,0,238.0,33.0,1.0,12.0,54.0,162.25,116.39
2016,12,7,17,15,119.0,16.5,1.2,11.5,27.0,72.94,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.97,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.5,23.0,19.6,9.02
2016,12,8,8,0,0.0,39.0,7.1,3.0,39.0,34.99,24.49
2016,12,8,8,15,0.5,58.5,7.2,3.0,58.5,54.23,42.05
2016,12,8,8,30,1.0,78.0,7.3,3.0,78.0,73.13,59.24
2016,12,8,8,45,9.5,96.0,7.45,3.5,99.0,95.15,79.05
2016,12,8,9,0,18.0,114.0,7.6,4.0,120.0,118.03,99.4
2016,12,8,9,15,9.0,111.5,7.6,4.0,114.5,106.57,89.02
2016,12,8,9,30,0.0,109.0,7.6,4.0,109.0,95.66,78.99
2016,12,8,9,45,0.0,121.0,7.6,4.0,121.0,106.53,88.34
2016,12,8,10,0,0.0,133.0,7.6,4.0,133.0,117.51,97.71
2016,12,8,10,15,3.0,152.5,7.55,4.0,154.0,138.9,116.22
2016,12,8,10,30,6.0,172.0,7.5,4.0,175.0,160.73,134.97
2016,12,8,10,45,3.0,168.5,7.45,4.5,170.0,153.43,128.05
2016,12,8,11,0,0.0,165.0,7.4,5.0,165.0,146.36,121.4
2016,12,8,11,15,10.0,192.5,7.3,5.0,198.5,183.49,153.5
2016,12,8,11,30,20.0,220.0,7.2,5.0,232.0,221.69,186.25
2016,12,8,11,45,20.5,224.0,7.1,5.0,236.5,226.08,189.8
2016,12,8,12,0,21.0,228.0,7.0,5.0,241.0,230.6,193.52
2016,12,8,12,15,23.5,232.0,6.9,4.5,246.5,237.26,199.54
2016,12,8,12,30,26.0,236.0,6.8,4.0,252.0,244.05,205.73
2016,12,8,12,45,48.5,250.5,6.75,4.0,279.5,305.06,258.21
2016,12,8,13,0,71.0,265.0,6.7,4.0,307.0,345.33,292.9
2016,12,8,13,15,47.0,242.0,6.6,4.0,269.5,293.68,248.66
2016,12,8,13,30,23.0,219.0,6.5,4.0,232.0,223.93,188.84
2016,12,8,13,45,18.5,206.0,6.45,4.0,216.0,206.3,173.91
2016,12,8,14,0,14.0,193.0,6.4,4.0,200.0,189.01,159.17
2016,12,8,14,15,12.0,183.5,6.35,4.0,189.5,178.04,149.95
2016,12,8,14,30,10.0,174.0,6.3,4.0,179.0,167.34,140.92
2016,12,8,14,45,108.0,177.5,6.25,4.0,223.5,287.24,247.93
2016,12,8,15,0,206.0,181.0,6.2,4.0,268.0,368.82,320.43
2016,12,8,15,15,195.5,165.0,6.0,3.5,241.0,335.46,292.34
2016,12,8,15,30,185.0,149.0,5.8,3.0,214.0,302.7,264.54
2016,12,8,15,45,177.0,129.5,5.65,3.0,185.0,267.78,234.03
2016,12,8,16,0,169.0,110.0,5.5,3.0,156.0,233.35,203.34
2016,12,8,16,15,151.0,90.5,5.15,2.5,125.5,193.62,167.46
2016,12,8,16,30,133.0,71.0,4.8,2.0,95.0,155.45,132.22
2016,12,8,16,45,103.5,51.5,4.45,2.0,66.5,113.27,92.7
2016,12,8,17,0,74.0,32.0,4.1,2.0,38.0,81.64,59.4
2016,12,8,17,15,37.0,16.0,3.85,1.5,19.0,32.55,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
