Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.0,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,184.0,14.0,2.6,-1.0,19.0,77.11,0.0
2016,12,9,7,45,335.0,25.0,2.85,-0.5,58.5,188.63,129.92
2016,12,9,8,0,486.0,36.0,3.1,0.0,98.0,292.42,242.53
2016,12,9,8,15,567.5,43.0,3.2,0.0,145.5,369.5,316.44
2016,12,9,8,30,649.0,50.0,3.3,0.0,193.0,450.06,390.81
2016,12,9,8,45,700.0,55.0,3.45,0.5,240.5,521.14,454.08
2016,12,9,9,0,751.0,60.0,3.6,1.0,288.0,595.4,517.61
2016,12,9,9,15,783.5,63.5,3.45,1.5,333.0,657.5,566.75
2016,12,9,9,30,816.0,67.0,3.3,2.0,378.0,720.27,613.91
2016,12,9,9,45,454.5,131.5,3.2,2.5,308.0,538.85,463.05
2016,12,9,10,0,93.0,196.0,3.1,3.0,238.0,281.08,240.05
2016,12,9,10,15,94.5,210.0,2.95,3.5,255.5,299.79,255.68
2016,12,9,10,30,96.0,224.0,2.8,4.0,273.0,318.64,270.28
2016,12,9,10,45,127.0,238.0,2.65,4.5,306.0,383.91,323.62
2016,12,9,11,0,158.0,252.0,2.5,5.0,339.0,432.23,362.04
2016,12,9,11,15,157.0,261.5,2.3,5.0,350.0,445.05,371.04
2016,12,9,11,30,156.0,271.0,2.1,5.0,361.0,457.5,379.84
2016,12,9,11,45,181.0,275.0,1.95,5.5,381.0,488.54,403.61
2016,12,9,12,0,206.0,279.0,1.8,6.0,401.0,519.62,426.87
2016,12,9,12,15,261.0,271.5,1.65,6.0,427.5,588.5,480.15
2016,12,9,12,30,316.0,264.0,1.5,6.0,454.0,634.91,515.28
2016,12,9,12,45,283.5,267.0,1.4,6.5,436.0,604.9,489.76
2016,12,9,13,0,251.0,270.0,1.3,7.0,418.0,552.43,448.45
2016,12,9,13,15,250.0,264.0,1.2,7.0,408.5,541.81,440.55
2016,12,9,13,30,249.0,258.0,1.1,7.0,399.0,530.46,431.73
2016,12,9,13,45,179.5,249.5,1.05,7.5,349.5,450.18,367.59
2016,12,9,14,0,110.0,241.0,1.0,8.0,300.0,353.03,289.73
2016,12,9,14,15,94.0,225.5,1.0,8.0,274.0,318.76,263.07
2016,12,9,14,30,78.0,210.0,1.0,8.0,248.0,285.39,236.33
2016,12,9,14,45,45.0,182.0,1.0,8.0,203.5,223.27,185.12
2016,12,9,15,0,12.0,154.0,1.0,8.0,159.0,150.66,124.09
2016,12,9,15,15,8.5,139.5,1.05,7.5,143.5,134.09,110.69
2016,12,9,15,30,5.0,125.0,1.1,7.0,128.0,117.96,97.25
2016,12,9,15,45,346.5,92.5,1.15,7.0,187.5,365.72,312.3
2016,12,9,16,0,688.0,60.0,1.2,7.0,247.0,528.79,443.15
2016,12,9,16,15,626.5,54.0,1.1,6.0,199.5,455.32,380.29
2016,12,9,16,30,565.0,48.0,1.0,5.0,152.0,382.49,317.64
2016,12,9,16,45,462.0,39.0,0.9,4.5,107.0,291.81,237.44
2016,12,9,17,0,359.0,30.0,0.8,4.0,62.0,211.89,157.51
2016,12,9,17,15,179.5,15.0,0.85,3.5,31.0,96.1,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,7.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,14.0,1.4,2.0,16.0,45.81,0.0
2016,12,10,7,45,232.5,28.0,1.7,2.5,52.0,147.76,96.96
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,242.88,198.46
2016,12,10,8,15,454.0,52.0,2.1,3.5,133.5,319.6,269.52
2016,12,10,8,30,539.0,62.0,2.2,4.0,179.0,404.38,344.89
2016,12,10,8,45,593.0,68.5,2.3,4.5,225.0,473.78,405.21
2016,12,10,9,0,647.0,75.0,2.4,5.0,271.0,546.92,466.39
2016,12,10,9,15,683.5,80.0,2.5,5.5,314.0,609.23,516.73
2016,12,10,9,30,720.0,85.0,2.6,6.0,357.0,672.86,565.34
2016,12,10,9,45,745.5,88.5,2.75,6.5,396.0,726.86,605.28
2016,12,10,10,0,771.0,92.0,2.9,7.0,435.0,780.53,644.24
2016,12,10,10,15,388.0,131.0,2.95,7.5,303.5,513.27,431.69
2016,12,10,10,30,5.0,170.0,3.0,8.0,172.0,157.97,129.41
2016,12,10,10,45,31.5,203.0,3.15,8.5,219.5,234.11,194.35
2016,12,10,11,0,58.0,236.0,3.3,9.0,267.0,298.2,247.22
2016,12,10,11,15,30.5,208.0,3.35,9.0,224.5,237.9,196.29
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,163.56,133.36
2016,12,10,11,45,6.0,191.0,3.5,9.5,195.0,177.4,144.81
2016,12,10,12,0,9.0,202.0,3.6,10.0,208.0,191.48,156.26
2016,12,10,12,15,4.5,173.0,3.65,10.0,176.0,157.44,127.76
2016,12,10,12,30,0.0,144.0,3.7,10.0,144.0,124.59,100.14
2016,12,10,12,45,25.5,199.0,3.75,10.5,214.0,222.01,182.1
2016,12,10,13,0,51.0,254.0,3.8,11.0,284.0,312.28,256.05
2016,12,10,13,15,25.5,189.5,3.8,11.0,204.5,211.45,172.92
2016,12,10,13,30,0.0,125.0,3.8,11.0,125.0,106.97,85.18
2016,12,10,13,45,0.0,124.5,3.85,11.0,124.5,106.71,85.18
2016,12,10,14,0,0.0,124.0,3.9,11.0,124.0,106.52,85.16
2016,12,10,14,15,0.0,114.0,3.9,11.0,114.0,97.35,77.56
2016,12,10,14,30,0.0,104.0,3.9,11.0,104.0,88.27,70.01
2016,12,10,14,45,378.0,96.0,3.9,11.0,255.5,452.4,384.08
2016,12,10,15,0,756.0,88.0,3.9,11.0,407.0,744.46,615.26
2016,12,10,15,15,727.0,84.0,3.8,10.5,366.5,687.2,571.03
2016,12,10,15,30,698.0,80.0,3.7,10.0,326.0,630.14,528.32
2016,12,10,15,45,661.5,73.5,3.6,10.0,281.5,565.53,476.29
2016,12,10,16,0,625.0,67.0,3.5,10.0,237.0,502.61,423.68
2016,12,10,16,15,561.5,60.0,3.1,9.5,191.0,425.34,357.62
2016,12,10,16,30,498.0,53.0,2.7,9.0,145.0,353.16,293.78
2016,12,10,16,45,396.5,42.5,2.35,8.5,101.5,264.73,214.96
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,186.93,138.35
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,85.8,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,53.09,0.0
2016,12,11,7,45,265.5,24.5,4.1,9.5,51.0,157.14,97.16
2016,12,11,8,0,409.0,37.0,4.3,10.0,87.0,256.31,204.79
2016,12,11,8,15,493.0,45.0,4.6,10.5,132.0,331.73,274.81
2016,12,11,8,30,577.0,53.0,4.9,11.0,177.0,415.21,349.24
2016,12,11,8,45,626.5,59.0,5.2,11.5,222.0,482.52,408.39
2016,12,11,9,0,676.0,65.0,5.5,12.0,267.0,553.3,468.49
2016,12,11,9,15,338.0,78.5,5.55,12.5,179.5,352.2,299.98
2016,12,11,9,30,0.0,92.0,5.6,13.0,92.0,78.84,61.89
2016,12,11,9,45,0.0,91.5,5.65,13.5,91.5,77.57,60.69
2016,12,11,10,0,0.0,91.0,5.7,14.0,91.0,76.6,59.6
2016,12,11,10,15,0.0,98.0,5.75,14.5,98.0,82.77,64.56
2016,12,11,10,30,0.0,105.0,5.8,15.0,105.0,89.0,69.51
2016,12,11,10,45,5.0,147.5,5.85,15.5,150.5,134.26,107.14
2016,12,11,11,0,10.0,190.0,5.9,16.0,196.0,181.79,146.05
2016,12,11,11,15,11.0,196.5,5.9,16.0,203.0,188.91,151.68
2016,12,11,11,30,12.0,203.0,5.9,16.0,210.0,196.18,157.49
2016,12,11,11,45,70.0,241.0,5.95,16.5,282.5,315.6,256.0
2016,12,11,12,0,128.0,279.0,6.0,17.0,355.0,441.79,356.99
2016,12,11,12,15,256.5,264.0,5.95,17.0,417.5,575.04,464.61
2016,12,11,12,30,385.0,249.0,5.9,17.0,480.0,686.36,553.15
2016,12,11,12,45,341.5,256.0,5.85,17.5,459.0,650.03,522.7
2016,12,11,13,0,298.0,263.0,5.8,18.0,438.0,612.87,492.2
2016,12,11,13,15,392.5,234.5,5.7,18.0,460.0,668.23,537.64
2016,12,11,13,30,487.0,206.0,5.6,18.0,482.0,741.73,595.29
2016,12,11,13,45,560.5,174.0,5.5,18.5,480.0,765.16,613.67
2016,12,11,14,0,634.0,142.0,5.4,19.0,478.0,792.37,633.15
2016,12,11,14,15,601.0,143.0,5.15,18.5,448.0,745.82,599.24
2016,12,11,14,30,568.0,144.0,4.9,18.0,418.0,691.26,559.32
2016,12,11,14,45,531.5,140.0,4.65,18.0,381.5,636.72,517.58
2016,12,11,15,0,495.0,136.0,4.4,18.0,345.0,582.97,475.61
2016,12,11,15,15,468.0,129.0,4.25,17.5,311.0,534.22,438.36
2016,12,11,15,30,441.0,122.0,4.1,17.0,277.0,486.35,401.06
2016,12,11,15,45,422.5,107.0,3.95,17.0,239.5,436.2,360.63
2016,12,11,16,0,404.0,92.0,3.8,17.0,202.0,386.77,319.7
2016,12,11,16,15,458.5,72.0,3.65,16.5,174.5,378.14,311.4
2016,12,11,16,30,513.0,52.0,3.5,16.0,147.0,361.09,293.9
2016,12,11,16,45,410.0,42.0,3.35,15.5,103.5,271.57,215.75
2016,12,11,17,0,307.0,32.0,3.2,15.0,60.0,192.75,139.96
2016,12,11,17,15,153.5,16.0,3.1,14.5,30.0,88.55,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,64.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,128.0,11.0,3.4,5.0,14.0,54.16,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,158.61,95.45
2016,12,12,8,0,423.0,35.0,3.7,6.0,86.0,260.08,210.0
2016,12,12,8,15,507.5,43.0,3.7,6.5,131.5,336.14,281.38
2016,12,12,8,30,592.0,51.0,3.7,7.0,177.0,420.45,356.75
2016,12,12,8,45,644.5,56.0,3.7,8.0,223.0,488.96,415.88
2016,12,12,9,0,697.0,61.0,3.7,9.0,269.0,557.45,472.59
2016,12,12,9,15,731.5,65.0,3.55,9.5,312.5,619.18,521.24
2016,12,12,9,30,766.0,69.0,3.4,10.0,356.0,681.92,567.8
2016,12,12,9,45,790.0,72.0,3.25,10.5,395.0,735.77,605.97
2016,12,12,10,0,814.0,75.0,3.1,11.0,434.0,789.06,642.59
2016,12,12,10,15,830.5,77.0,2.95,11.5,467.0,833.73,671.8
2016,12,12,10,30,847.0,79.0,2.8,12.0,500.0,876.7,699.08
2016,12,12,10,45,858.0,80.5,2.65,12.5,526.5,911.99,720.22
2016,12,12,11,0,869.0,82.0,2.5,13.0,553.0,944.79,739.19
2016,12,12,11,15,876.5,83.0,2.3,13.5,572.0,960.13,745.17
2016,12,12,11,30,884.0,84.0,2.1,14.0,591.0,982.87,756.18
2016,12,12,11,45,893.0,82.5,1.95,14.5,603.0,1000.85,764.2
2016,12,12,12,0,902.0,81.0,1.8,15.0,615.0,1015.61,769.97
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.5,1021.54,769.65
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,1023.98,766.81
2016,12,12,12,45,901.5,82.0,1.05,15.5,614.5,1018.79,757.29
2016,12,12,13,0,899.0,82.0,0.8,16.0,609.0,1010.16,745.39
2016,12,12,13,15,893.5,81.0,0.75,16.0,595.5,993.91,734.49
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,974.44,721.77
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,948.51,704.8
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,919.76,686.14
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,893.67,671.49
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,855.26,648.36
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,807.39,619.28
2016,12,12,15,0,799.0,73.0,1.0,17.0,410.0,758.34,588.57
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.0,702.87,551.49
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,647.22,513.33
2016,12,12,15,45,706.0,63.0,0.85,16.0,285.0,581.28,465.13
2016,12,12,16,0,666.0,59.0,0.8,16.0,240.0,521.05,418.1
2016,12,12,16,15,606.5,53.0,0.8,15.0,194.0,445.53,359.18
2016,12,12,16,30,547.0,47.0,0.8,14.0,148.0,374.75,301.1
2016,12,12,16,45,446.5,38.0,0.85,13.5,104.5,285.88,225.73
2016,12,12,17,0,346.0,29.0,0.9,13.0,61.0,207.64,151.26
2016,12,12,17,15,173.0,14.5,0.95,12.5,30.5,94.77,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,10.0,12.0,33.07,0.0
2016,12,13,7,45,204.0,25.5,3.0,11.0,46.5,130.19,72.2
2016,12,13,8,0,340.0,40.0,3.3,12.0,81.0,225.7,177.61
2016,12,13,8,15,427.5,50.0,3.3,12.5,125.0,301.69,246.77
2016,12,13,8,30,515.0,60.0,3.3,13.0,169.0,386.09,320.3
2016,12,13,8,45,577.0,66.0,3.3,13.5,215.0,458.43,381.89
2016,12,13,9,0,639.0,72.0,3.3,14.0,261.0,535.32,444.85
2016,12,13,9,15,676.0,76.5,3.45,14.5,304.0,596.89,493.93
2016,12,13,9,30,713.0,81.0,3.6,15.0,347.0,659.88,541.46
2016,12,13,9,45,743.5,83.5,3.8,16.0,386.5,716.27,581.58
2016,12,13,10,0,774.0,86.0,4.0,17.0,426.0,768.14,617.39
2016,12,13,10,15,792.0,88.5,4.05,17.0,459.5,813.63,649.61
2016,12,13,10,30,810.0,91.0,4.1,17.0,493.0,857.59,680.38
2016,12,13,10,45,827.0,91.5,4.15,17.5,520.0,896.43,705.87
2016,12,13,11,0,844.0,92.0,4.2,18.0,547.0,933.1,729.6
2016,12,13,11,15,851.5,93.0,4.2,18.0,566.0,958.85,746.6
2016,12,13,11,30,859.0,94.0,4.2,18.0,585.0,981.64,761.65
2016,12,13,11,45,884.5,86.5,4.2,18.5,600.0,997.07,770.18
2016,12,13,12,0,910.0,79.0,4.2,19.0,615.0,1020.78,784.6
2016,12,13,12,15,911.0,79.0,4.25,19.0,618.0,1026.21,788.23
2016,12,13,12,30,912.0,79.0,4.3,19.0,621.0,1028.14,789.79
2016,12,13,12,45,910.0,78.5,4.35,19.0,616.0,1022.9,786.61
2016,12,13,13,0,908.0,78.0,4.4,19.0,611.0,1014.18,781.25
2016,12,13,13,15,903.0,77.5,4.35,19.0,597.5,999.08,771.03
2016,12,13,13,30,898.0,77.0,4.3,19.0,584.0,980.7,758.73
2016,12,13,13,45,890.5,75.5,4.25,19.0,562.5,955.48,741.76
2016,12,13,14,0,883.0,74.0,4.2,19.0,541.0,927.33,722.82
2016,12,13,14,15,870.5,72.5,4.15,18.5,513.0,891.88,700.01
2016,12,13,14,30,858.0,71.0,4.1,18.0,485.0,854.13,675.37
2016,12,13,14,45,835.0,70.5,4.05,18.0,449.0,815.2,648.36
2016,12,13,15,0,812.0,70.0,4.0,18.0,413.0,766.06,613.49
2016,12,13,15,15,786.5,67.0,3.85,17.5,372.5,710.98,574.39
2016,12,13,15,30,761.0,64.0,3.7,17.0,332.0,655.61,534.21
2016,12,13,15,45,722.5,60.0,3.6,17.0,287.5,590.16,484.26
2016,12,13,16,0,684.0,56.0,3.5,17.0,243.0,526.27,432.3
2016,12,13,16,15,626.0,50.5,3.1,16.0,197.0,451.09,370.38
2016,12,13,16,30,568.0,45.0,2.7,15.0,151.0,384.66,313.05
2016,12,13,16,45,467.0,37.0,2.35,14.0,106.5,295.56,235.6
2016,12,13,17,0,366.0,29.0,2.0,13.0,62.0,217.01,159.76
2016,12,13,17,15,183.0,14.5,2.05,12.5,31.0,99.13,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,7,15,40.5,5.0,1.75,4.0,6.0,0.0,0.0
2016,12,14,7,30,81.0,10.0,2.0,4.0,12.0,36.62,0.0
2016,12,14,7,45,220.0,24.0,2.25,4.5,46.0,134.79,72.4
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,232.09,186.54
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,308.67,257.87
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,393.83,333.13
2016,12,14,8,45,267.0,73.5,2.05,7.0,129.0,270.93,230.93
2016,12,14,9,0,0.0,89.0,1.9,8.0,89.0,79.17,63.38
2016,12,14,9,15,355.0,86.5,1.8,8.5,218.0,373.24,319.23
2016,12,14,9,30,710.0,84.0,1.7,9.0,347.0,660.34,546.84
2016,12,14,9,45,734.0,88.5,1.65,10.0,386.0,714.07,580.97
2016,12,14,10,0,758.0,93.0,1.6,11.0,425.0,767.46,615.87
2016,12,14,10,15,379.5,126.0,1.6,11.5,292.5,498.36,408.91
2016,12,14,10,30,1.0,159.0,1.6,12.0,160.0,143.3,114.71
2016,12,14,10,45,5.0,173.0,1.65,12.5,176.5,160.44,129.5
2016,12,14,11,0,9.0,187.0,1.7,13.0,193.0,177.95,143.55
2016,12,14,11,15,9.5,193.5,1.65,13.5,199.5,184.55,148.41
2016,12,14,11,30,10.0,200.0,1.6,14.0,206.0,191.3,153.41
2016,12,14,11,45,12.5,206.5,1.6,14.5,214.0,200.17,160.25
2016,12,14,12,0,15.0,213.0,1.6,15.0,222.0,209.22,167.2
2016,12,14,12,15,9.5,199.5,1.55,15.0,205.5,189.5,151.0
2016,12,14,12,30,4.0,186.0,1.5,15.0,189.0,170.13,135.14
2016,12,14,12,45,11.5,203.0,1.5,15.5,210.0,195.17,155.48
2016,12,14,13,0,19.0,220.0,1.5,16.0,231.0,220.72,175.89
2016,12,14,13,15,41.5,234.5,1.5,16.0,258.0,279.97,223.73
2016,12,14,13,30,64.0,249.0,1.5,16.0,285.0,319.96,255.77
2016,12,14,13,45,84.5,245.0,1.55,16.0,290.5,334.93,268.41
2016,12,14,14,0,105.0,241.0,1.6,16.0,296.0,349.2,280.62
2016,12,14,14,15,120.0,229.0,1.65,16.0,289.0,366.11,294.65
2016,12,14,14,30,135.0,217.0,1.7,16.0,282.0,362.7,293.02
2016,12,14,14,45,67.5,160.0,1.75,16.0,192.5,216.26,175.56
2016,12,14,15,0,0.0,103.0,1.8,16.0,103.0,88.4,68.84
2016,12,14,15,15,0.0,92.5,1.75,15.5,92.5,78.96,61.39
2016,12,14,15,30,0.0,82.0,1.7,15.0,82.0,69.59,53.73
2016,12,14,15,45,300.5,77.5,1.7,15.0,159.5,317.99,266.11
2016,12,14,16,0,601.0,73.0,1.7,15.0,237.0,498.16,408.99
2016,12,14,16,15,539.0,65.0,1.6,14.0,191.5,421.44,345.33
2016,12,14,16,30,477.0,57.0,1.5,13.0,146.0,349.58,284.96
2016,12,14,16,45,378.5,45.5,1.45,12.0,103.0,261.98,209.78
2016,12,14,17,0,280.0,34.0,1.4,11.0,60.0,184.63,137.12
2016,12,14,17,15,140.0,17.0,1.55,10.5,30.0,84.35,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,11.5,2.95,4.5,11.5,9.46,0.0
2016,12,15,8,0,0.0,23.0,3.1,5.0,23.0,18.98,10.37
2016,12,15,8,15,0.0,36.5,3.15,5.0,36.5,30.18,20.66
2016,12,15,8,30,0.0,50.0,3.2,5.0,50.0,42.26,31.61
2016,12,15,8,45,0.0,64.0,3.25,5.5,64.0,54.95,42.92
2016,12,15,9,0,0.0,78.0,3.3,6.0,78.0,67.65,54.07
2016,12,15,9,15,0.0,70.0,3.15,6.5,70.0,58.52,45.94
2016,12,15,9,30,0.0,62.0,3.0,7.0,62.0,51.36,39.52
2016,12,15,9,45,0.0,72.0,2.95,7.5,72.0,59.71,46.64
2016,12,15,10,0,0.0,82.0,2.9,8.0,82.0,68.31,53.88
2016,12,15,10,15,0.0,106.0,2.8,8.0,106.0,90.45,72.8
2016,12,15,10,30,0.0,130.0,2.7,8.0,130.0,113.17,92.03
2016,12,15,10,45,0.0,139.0,2.6,8.5,139.0,121.42,98.64
2016,12,15,11,0,0.0,148.0,2.5,9.0,148.0,129.77,105.31
2016,12,15,11,15,19.5,192.0,2.4,9.0,203.5,192.65,158.57
2016,12,15,11,30,39.0,236.0,2.3,9.0,259.0,279.63,230.29
2016,12,15,11,45,22.5,214.0,2.2,9.5,227.0,218.04,178.47
2016,12,15,12,0,6.0,192.0,2.1,10.0,195.0,178.46,144.9
2016,12,15,12,15,9.5,201.5,2.05,10.0,207.0,191.61,155.94
2016,12,15,12,30,13.0,211.0,2.0,10.0,219.0,204.98,167.0
2016,12,15,12,45,14.5,212.5,1.95,10.5,221.5,208.14,169.3
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,211.41,171.75
2016,12,15,13,15,8.0,187.0,1.9,11.0,192.0,175.67,142.24
2016,12,15,13,30,0.0,160.0,1.9,11.0,160.0,140.93,113.37
2016,12,15,13,45,0.0,160.5,1.9,11.5,160.5,141.88,114.16
2016,12,15,14,0,0.0,161.0,1.9,12.0,161.0,143.01,115.05
2016,12,15,14,15,2.5,163.0,1.9,12.0,164.5,148.19,119.66
2016,12,15,14,30,5.0,165.0,1.9,12.0,168.0,153.6,124.48
2016,12,15,14,45,7.5,159.0,1.9,12.0,163.0,150.77,122.47
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,148.04,120.56
2016,12,15,15,15,296.5,132.0,1.85,12.0,237.5,389.98,327.06
2016,12,15,15,30,583.0,111.0,1.8,12.0,317.0,584.58,482.27
2016,12,15,15,45,544.5,101.5,1.75,12.0,274.0,516.36,426.72
2016,12,15,16,0,506.0,92.0,1.7,12.0,231.0,454.98,377.02
2016,12,15,16,15,442.5,81.0,1.5,11.0,186.0,379.7,315.06
2016,12,15,16,30,379.0,70.0,1.3,10.0,141.0,310.14,255.73
2016,12,15,16,45,289.5,54.5,1.1,9.5,99.5,228.76,184.67
2016,12,15,17,0,200.0,39.0,0.9,9.0,58.0,157.35,117.76
2016,12,15,17,15,100.0,19.5,0.95,8.5,29.0,73.24,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,164.0,19.5,3.6,8.5,37.5,106.04,46.87
2016,12,16,8,0,328.0,39.0,3.8,9.0,75.0,217.21,171.36
2016,12,16,8,15,418.0,49.0,3.95,9.5,119.0,293.49,242.39
2016,12,16,8,30,508.0,59.0,4.1,10.0,163.0,378.45,317.91
2016,12,16,8,45,572.0,64.5,4.35,10.5,208.5,450.91,381.45
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,528.08,446.96
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.5,589.79,497.56
2016,12,16,9,30,711.0,79.0,4.8,12.0,341.0,653.01,546.73
2016,12,16,9,45,743.0,81.0,4.95,13.0,380.5,705.33,584.89
2016,12,16,10,0,775.0,83.0,5.1,14.0,420.0,762.66,626.05
2016,12,16,10,15,387.5,111.5,5.2,14.5,280.0,486.41,405.86
2016,12,16,10,30,0.0,140.0,5.3,15.0,140.0,123.16,97.76
2016,12,16,10,45,0.0,142.5,5.4,16.0,142.5,124.93,98.97
2016,12,16,11,0,0.0,145.0,5.5,17.0,145.0,126.84,100.0
2016,12,16,11,15,0.0,139.5,5.55,17.5,139.5,121.06,94.92
2016,12,16,11,30,0.0,134.0,5.6,18.0,134.0,115.51,90.08
2016,12,16,11,45,0.0,146.5,5.7,18.5,146.5,127.34,99.51
2016,12,16,12,0,0.0,159.0,5.8,19.0,159.0,139.37,109.04
2016,12,16,12,15,0.0,146.0,5.85,19.0,146.0,126.64,98.64
2016,12,16,12,30,0.0,133.0,5.9,19.0,133.0,114.22,88.51
2016,12,16,12,45,0.0,140.5,5.95,19.5,140.5,121.38,94.19
2016,12,16,13,0,0.0,148.0,6.0,20.0,148.0,128.68,99.99
2016,12,16,13,15,0.0,113.5,6.0,20.0,113.5,96.14,73.54
2016,12,16,13,30,0.0,79.0,6.0,20.0,79.0,65.63,48.6
2016,12,16,13,45,0.0,117.0,6.0,20.5,117.0,99.67,76.47
2016,12,16,14,0,0.0,155.0,6.0,21.0,155.0,136.95,106.76
2016,12,16,14,15,0.0,154.5,5.9,21.0,155.0,137.2,107.11
2016,12,16,14,30,0.0,154.0,5.8,21.0,155.0,137.71,107.72
2016,12,16,14,45,0.0,116.5,5.7,21.0,117.0,100.83,77.79
2016,12,16,15,0,0.0,79.0,5.6,21.0,79.0,65.65,48.96
2016,12,16,15,15,0.0,71.5,5.35,20.5,71.5,59.29,43.91
2016,12,16,15,30,0.0,64.0,5.1,20.0,64.0,53.03,38.86
2016,12,16,15,45,320.0,64.0,4.85,19.5,152.5,314.57,261.99
2016,12,16,16,0,640.0,64.0,4.6,19.0,241.0,514.84,423.33
2016,12,16,16,15,581.0,57.5,4.25,18.5,195.5,439.97,359.9
2016,12,16,16,30,522.0,51.0,3.9,18.0,150.0,369.7,299.54
2016,12,16,16,45,423.0,41.5,3.6,17.5,106.5,281.59,223.22
2016,12,16,17,0,324.0,32.0,3.3,17.0,63.0,203.69,150.19
2016,12,16,17,15,162.0,16.0,3.4,16.5,31.5,94.85,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,178.0,17.5,3.25,16.5,37.0,108.34,41.37
2016,12,17,8,0,356.0,35.0,3.5,17.0,74.0,225.94,172.38
2016,12,17,8,15,444.5,44.0,3.6,17.5,117.5,301.12,240.97
2016,12,17,8,30,533.0,53.0,3.7,18.0,161.0,385.07,313.43
2016,12,17,8,45,583.5,60.0,3.8,18.5,205.5,451.78,370.04
2016,12,17,9,0,634.0,67.0,3.9,19.0,250.0,522.2,427.52
2016,12,17,9,15,671.0,72.0,4.15,19.5,293.0,583.97,476.61
2016,12,17,9,30,708.0,77.0,4.4,20.0,336.0,647.29,524.47
2016,12,17,9,45,730.0,81.5,4.7,20.5,374.0,699.35,562.83
2016,12,17,10,0,752.0,86.0,5.0,21.0,412.0,746.26,596.78
2016,12,17,10,15,389.0,138.5,5.05,21.5,308.0,520.47,420.5
2016,12,17,10,30,26.0,191.0,5.1,22.0,204.0,199.84,157.74
2016,12,17,10,45,27.0,201.5,5.15,22.5,215.5,211.2,166.72
2016,12,17,11,0,28.0,212.0,5.2,23.0,227.0,222.75,175.33
2016,12,17,11,15,104.0,239.0,5.1,23.0,298.0,346.44,274.98
2016,12,17,11,30,180.0,266.0,5.0,23.0,369.0,475.27,375.49
2016,12,17,11,45,137.0,269.0,4.95,23.5,348.0,438.07,344.25
2016,12,17,12,0,94.0,272.0,4.9,24.0,327.0,378.16,296.32
2016,12,17,12,15,135.5,277.0,4.8,24.0,357.0,447.74,350.56
2016,12,17,12,30,177.0,282.0,4.7,24.0,387.0,495.84,387.74
2016,12,17,12,45,270.5,265.5,4.6,24.0,424.5,590.95,461.05
2016,12,17,13,0,364.0,249.0,4.5,24.0,462.0,662.47,515.75
2016,12,17,13,15,609.0,171.0,4.4,24.0,518.0,838.71,647.34
2016,12,17,13,30,854.0,93.0,4.3,24.0,574.0,970.75,738.61
2016,12,17,13,45,851.0,90.0,4.2,24.5,555.0,948.81,721.38
2016,12,17,14,0,848.0,87.0,4.1,25.0,536.0,923.8,703.31
2016,12,17,14,15,836.0,85.0,3.85,24.5,508.5,888.92,680.39
2016,12,17,14,30,824.0,83.0,3.6,24.0,481.0,851.72,655.76
2016,12,17,14,45,756.0,87.5,3.35,24.0,432.5,772.57,599.82
2016,12,17,15,0,688.0,92.0,3.1,24.0,384.0,700.46,548.38
2016,12,17,15,15,717.0,81.0,2.65,23.5,359.5,682.39,535.82
2016,12,17,15,30,746.0,70.0,2.2,23.0,335.0,656.01,516.34
2016,12,17,15,45,711.5,65.0,1.8,22.5,291.5,592.75,469.23
2016,12,17,16,0,677.0,60.0,1.4,22.0,248.0,534.77,423.27
2016,12,17,16,15,619.0,54.0,1.3,21.0,201.5,459.4,364.79
2016,12,17,16,30,561.0,48.0,1.2,20.0,155.0,388.51,307.23
2016,12,17,16,45,468.0,39.0,1.2,19.5,111.0,301.88,234.8
2016,12,17,17,0,375.0,30.0,1.2,19.0,67.0,224.91,164.1
2016,12,17,17,15,187.5,15.0,1.15,19.0,33.5,104.06,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,46.5,19.5,6.7,-5.0,24.5,47.74,14.84
2016,12,18,8,0,93.0,39.0,6.7,-5.0,49.0,100.75,81.1
2016,12,18,8,15,118.0,59.0,6.7,-4.5,78.0,141.41,121.23
2016,12,18,8,30,143.0,79.0,6.7,-4.0,107.0,173.71,152.65
2016,12,18,8,45,160.5,98.0,6.75,-3.5,137.5,211.69,188.35
2016,12,18,9,0,178.0,117.0,6.8,-3.0,168.0,251.2,224.61
2016,12,18,9,15,185.5,136.0,6.75,-2.5,196.5,285.12,254.87
2016,12,18,9,30,193.0,155.0,6.7,-2.0,225.0,319.45,284.79
2016,12,18,9,45,202.0,170.5,6.7,-2.0,251.0,350.8,312.17
2016,12,18,10,0,211.0,186.0,6.7,-2.0,277.0,382.57,339.55
2016,12,18,10,15,240.5,198.0,6.65,-1.5,310.0,445.53,393.1
2016,12,18,10,30,270.0,210.0,6.6,-1.0,343.0,493.06,432.83
2016,12,18,10,45,285.5,220.5,6.6,-0.5,367.5,526.95,460.27
2016,12,18,11,0,301.0,231.0,6.6,0.0,392.0,560.79,487.4
2016,12,18,11,15,366.5,225.5,6.6,0.0,428.5,622.79,540.27
2016,12,18,11,30,432.0,220.0,6.6,0.0,465.0,706.9,610.05
2016,12,18,11,45,430.0,226.0,6.6,0.0,474.0,718.01,618.2
2016,12,18,12,0,428.0,232.0,6.6,0.0,483.0,727.24,625.16
2016,12,18,12,15,327.5,254.0,6.55,0.0,446.5,634.39,546.24
2016,12,18,12,30,227.0,276.0,6.5,0.0,410.0,538.69,464.16
2016,12,18,12,45,188.5,275.5,6.5,0.5,386.5,499.04,429.4
2016,12,18,13,0,150.0,275.0,6.5,1.0,363.0,459.19,394.26
2016,12,18,13,15,186.5,267.0,6.4,1.0,374.0,484.32,416.87
2016,12,18,13,30,223.0,259.0,6.3,1.0,385.0,508.1,438.12
2016,12,18,13,45,410.0,206.0,6.25,1.0,427.5,660.68,570.06
2016,12,18,14,0,597.0,153.0,6.2,1.0,470.0,773.1,665.54
2016,12,18,14,15,452.5,177.0,6.1,0.5,410.5,645.73,560.32
2016,12,18,14,30,308.0,201.0,6.0,0.0,351.0,514.44,449.14
2016,12,18,14,45,568.5,138.5,5.95,0.0,389.5,670.67,586.84
2016,12,18,15,0,829.0,76.0,5.9,0.0,428.0,792.21,687.31
2016,12,18,15,15,803.0,73.0,5.75,0.0,387.5,736.27,641.75
2016,12,18,15,30,777.0,70.0,5.6,0.0,347.0,679.93,596.02
2016,12,18,15,45,742.0,65.0,5.5,0.0,302.0,615.0,542.31
2016,12,18,16,0,707.0,60.0,5.4,0.0,257.0,551.2,486.34
2016,12,18,16,15,649.0,54.0,5.15,0.0,209.5,478.42,420.27
2016,12,18,16,30,591.0,48.0,4.9,0.0,162.0,405.98,352.68
2016,12,18,16,45,499.5,39.5,4.65,-0.5,116.5,318.97,271.32
2016,12,18,17,0,408.0,31.0,4.4,-1.0,71.0,241.27,192.51
2016,12,18,17,15,204.0,15.5,4.2,-1.0,35.5,111.9,8.16
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-4.0,39.5,124.39,39.83
